ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 00:00,2,0.000,ALERT,213.96,302.07,59.965,1505102403,"201051344000645","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,842140.8,842140.8,22024,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102405,2459438.00
09/11/2017 00:00,2,0.000,ALERT,212.38,299.07,59.965,1505102403,"274151322000085","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,1042190.7,1042190.7,21903,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102407,2459439.00
09/11/2017 00:00,2,0.000,ALERT,214.19,301.47,59.965,1505102403,"201051344000633","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,829421.9,829421.9,22080,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102409,2459440.00
09/11/2017 00:00,2,0.000,ALERT,213.51,301.77,59.991,1505102403,"201051344000469","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,833534.4,833534.4,22038,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102411,2459441.00
09/11/2017 00:00,2,0.000,ALERT,213.06,301.17,59.965,1505102403,"201051344000646","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,827529.1,827529.1,22030,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102413,2459442.00
09/11/2017 00:00,2,0.000,ALERT,211.93,298.77,59.981,1505102403,"274151322000052","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,1086732.7,1086732.7,21902,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102414,2459443.00
09/11/2017 00:00,2,0.000,ALERT,213.74,301.77,59.965,1505102403,"201051344000585","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,842206.5,842206.5,22026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102416,2459444.00
09/11/2017 00:00,2,0.000,ALERT,213.51,302.07,59.965,1505102403,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,831910.9,831910.9,22077,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102418,2459445.00
09/11/2017 00:00,2,0.000,ALERT,213.96,302.37,59.996,1505102403,"201051344000582","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,820730.5,820730.5,22016,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102420,2459446.00
09/11/2017 00:00,2,0.000,ALERT,213.06,301.47,59.965,1505102403,"201051344000955","219011344069620",0.00,17.50,0,299.97,302.98,0.0,0.0,0.000,841307.3,841307.3,22037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102422,2459447.00
09/11/2017 00:00,2,0.000,ALERT,212.16,298.17,59.959,1505102403,"274151322000094","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,900612.7,900612.7,22357,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102424,2459448.00
09/11/2017 00:00,2,0.000,ALERT,213.51,302.37,59.959,1505102403,"201051344000579","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,852063.2,852063.2,22038,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102426,2459449.00
09/11/2017 00:00,2,0.000,ALERT,213.51,302.07,59.959,1505102403,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,835465.4,835465.4,22038,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102427,2459450.00
09/11/2017 00:00,2,0.000,ALERT,213.74,301.47,59.949,1505102403,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,837630.6,837630.6,22022,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102429,2459451.00
09/11/2017 00:00,2,0.000,ALERT,213.74,301.17,59.949,1505102403,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,738628.8,738628.8,22064,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102431,2459452.00
09/11/2017 00:00,2,0.000,ALERT,212.38,299.97,59.949,1505102403,"274151322000083","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,1075746.0,1075746.0,21918,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102433,2459453.00
09/11/2017 00:00,2,0.000,ALERT,212.83,298.77,59.938,1505102403,"274151322000076","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,1149046.8,1149046.8,21907,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102435,2459454.00
09/11/2017 00:00,2,0.000,ALERT,213.51,302.68,59.949,1505102403,"201051344000868","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,831806.0,831806.0,22051,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102437,2459455.00
09/11/2017 00:00,2,0.000,ALERT,212.16,299.97,59.938,1505102403,"274151322000095","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,1137970.7,1137970.7,21943,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102438,2459456.00
09/11/2017 00:00,2,0.000,ALERT,213.51,302.07,59.944,1505102403,"201051344000988","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,710927.9,710927.9,22012,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102440,2459457.00
09/11/2017 00:00,2,0.000,ALERT,213.51,300.87,59.949,1505102403,"201051344001025","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,838952.6,838952.6,22021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102442,2459458.00
09/11/2017 00:00,2,0.000,ALERT,213.51,301.77,59.917,1505102403,"201051344000458","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,842855.2,842855.2,22017,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102444,2459459.00
09/11/2017 00:00,2,0.000,ALERT,214.19,301.77,59.912,1505102403,"201051344000853","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,844369.2,844369.2,22047,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102446,2459460.00
09/11/2017 00:00,2,0.000,ALERT,213.96,301.47,59.933,1505102403,"201051344000685","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,837423.2,837423.2,22069,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102447,2459461.00
09/11/2017 00:00,2,0.000,ALERT,213.51,300.87,59.986,1505102403,"201051344000917","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,834046.0,834046.0,22064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102449,2459462.00
09/11/2017 00:00,2,0.000,ALERT,213.74,301.77,59.949,1505102403,"201051344001145","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,842158.9,842158.9,22048,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102451,2459463.00
09/11/2017 00:00,2,0.000,ALERT,213.51,300.87,59.944,1505102403,"201051344000651","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,831207.4,831207.4,22038,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102453,2459464.00
09/11/2017 00:00,2,0.000,ALERT,211.70,299.07,59.949,1505102403,"274151322000088","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,1032643.0,1032643.0,21913,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102454,2459465.00
09/11/2017 00:00,2,0.000,ALERT,212.83,298.17,59.944,1505102403,"274151322000068","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,901697.1,901697.1,22367,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102456,2459466.00
09/11/2017 00:00,2,0.000,ALERT,213.06,301.47,59.938,1505102403,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,826764.7,826764.7,21996,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102458,2459467.00
09/11/2017 00:00,2,0.000,ALERT,213.29,302.37,59.933,1505102403,"201051344000594","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,846463.0,846463.0,22033,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102460,2459468.00
09/11/2017 00:00,2,0.000,ALERT,213.74,301.47,59.938,1505102403,"201051344001203","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,836985.0,836985.0,22063,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102462,2459469.00
09/11/2017 00:00,2,0.000,ALERT,211.93,299.67,59.933,1505102403,"274151322000054","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,1047941.2,1047941.2,21882,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102463,2459470.00
09/11/2017 00:00,2,0.000,ALERT,213.74,301.47,59.944,1505102403,"201051344000867","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,830530.7,830530.7,22064,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102465,2459471.00
09/11/2017 00:00,2,0.000,ALERT,213.51,301.47,59.938,1505102403,"201051344001093","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,834006.8,834006.8,22070,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102467,2459472.00
09/11/2017 00:00,2,0.000,ALERT,213.51,301.77,59.944,1505102403,"201051344000900","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,852690.5,852690.5,22066,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102469,2459473.00
09/11/2017 00:00,2,0.000,ALERT,213.51,301.17,59.954,1505102403,"201051344000648","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,838606.8,838606.8,22031,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102471,2459474.00
09/11/2017 00:00,2,0.000,ALERT,213.29,301.77,59.933,1505102403,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,854146.2,854146.2,22000,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102473,2459475.00
09/11/2017 00:00,2,0.000,ALERT,213.51,301.77,59.944,1505102403,"201051344000983","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,845200.6,845200.6,22035,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102474,2459476.00
09/11/2017 00:00,2,0.000,ALERT,213.29,301.17,59.954,1505102403,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,828631.9,828631.9,22039,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102476,2459477.00
09/11/2017 00:00,2,0.000,ALERT,213.74,302.07,59.949,1505102403,"201051344000576","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,843208.6,843208.6,22053,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505102478,2459478.00
09/11/2017 00:00,2,0.000,ALERT,212.16,298.47,59.954,1505102403,"274151322000087","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1023981.1,1023981.1,22161,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505102480,2459479.00
09/11/2017 00:15,2,0.000,ALERT,213.96,301.47,59.954,1505103303,"201051344000645","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,842140.8,842140.8,22026,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103305,2459480.00
09/11/2017 00:15,2,0.000,ALERT,212.38,299.97,59.965,1505103303,"274151322000085","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,1042190.7,1042190.7,21905,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103307,2459481.00
09/11/2017 00:15,2,0.000,ALERT,214.19,301.77,59.975,1505103303,"201051344000633","219011344069620",0.00,17.30,0,298.17,303.88,0.0,0.0,0.000,829421.9,829421.9,22082,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103309,2459482.00
09/11/2017 00:15,2,0.000,ALERT,213.51,301.77,59.938,1505103303,"201051344000469","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,833534.4,833534.4,22040,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103311,2459483.00
09/11/2017 00:15,2,0.000,ALERT,213.29,301.77,59.954,1505103303,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,827529.1,827529.1,22032,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103313,2459484.00
09/11/2017 00:15,2,0.000,ALERT,212.16,299.67,59.949,1505103303,"274151322000052","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,1086732.7,1086732.7,21904,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103314,2459485.00
09/11/2017 00:15,2,0.000,ALERT,213.74,302.07,59.959,1505103303,"201051344000585","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,842206.5,842206.5,22028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103316,2459486.00
09/11/2017 00:15,2,0.000,ALERT,213.51,302.37,59.954,1505103303,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,831910.9,831910.9,22079,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103318,2459487.00
09/11/2017 00:15,2,0.000,ALERT,213.96,302.68,59.949,1505103303,"201051344000582","219011344069620",0.00,17.30,0,300.87,303.88,0.0,0.0,0.000,820730.5,820730.5,22018,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103320,2459488.00
09/11/2017 00:15,2,0.000,ALERT,213.29,301.77,59.938,1505103303,"201051344000955","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,841307.3,841307.3,22039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103321,2459489.00
09/11/2017 00:15,2,0.000,ALERT,212.38,299.37,59.944,1505103303,"274151322000094","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,900612.7,900612.7,22359,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103323,2459490.00
09/11/2017 00:15,2,0.000,ALERT,213.51,302.07,59.928,1505103303,"201051344000579","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,852063.2,852063.2,22040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103325,2459491.00
09/11/2017 00:15,2,0.000,ALERT,213.51,302.37,59.912,1505103303,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,835465.4,835465.4,22040,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103327,2459492.00
09/11/2017 00:15,2,0.000,ALERT,213.74,301.77,59.986,1505103303,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,837630.6,837630.6,22024,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103329,2459493.00
09/11/2017 00:15,2,0.000,ALERT,213.74,301.17,59.938,1505103303,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,738628.8,738628.8,22066,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103330,2459494.00
09/11/2017 00:15,2,0.000,ALERT,212.38,299.37,59.933,1505103303,"274151322000083","219011344069620",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,1075746.0,1075746.0,21920,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103332,2459495.00
09/11/2017 00:15,2,0.000,ALERT,212.83,299.67,59.928,1505103303,"274151322000076","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,1149046.8,1149046.8,21909,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103334,2459496.00
09/11/2017 00:15,2,0.000,ALERT,213.51,302.37,59.933,1505103303,"201051344000868","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,831806.0,831806.0,22053,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103336,2459497.00
09/11/2017 00:15,2,0.000,ALERT,212.38,300.27,59.970,1505103303,"274151322000095","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,1137970.7,1137970.7,21945,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103338,2459498.00
09/11/2017 00:15,2,0.000,ALERT,213.29,301.47,59.933,1505103303,"201051344000988","219011344069620",0.00,17.80,0,297.87,304.18,0.0,0.0,0.000,710927.9,710927.9,22014,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103340,2459499.00
09/11/2017 00:15,2,0.000,ALERT,213.51,301.17,59.938,1505103303,"201051344001025","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,838952.6,838952.6,22023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103341,2459500.00
09/11/2017 00:15,2,0.000,ALERT,213.51,302.07,59.938,1505103303,"201051344000458","219011344069620",0.00,18.30,0,299.97,305.38,0.0,0.0,0.000,842855.2,842855.2,22019,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103343,2459501.00
09/11/2017 00:15,2,0.000,ALERT,213.96,301.47,59.949,1505103303,"201051344000853","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,844369.2,844369.2,22049,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103345,2459502.00
09/11/2017 00:15,2,0.000,ALERT,213.96,301.77,59.938,1505103303,"201051344000685","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,837423.2,837423.2,22071,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103347,2459503.00
09/11/2017 00:15,2,0.000,ALERT,213.74,301.47,59.975,1505103303,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,834046.0,834046.0,22066,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103349,2459504.00
09/11/2017 00:15,2,0.000,ALERT,213.96,302.07,59.944,1505103303,"201051344001145","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,842158.9,842158.9,22050,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103350,2459505.00
09/11/2017 00:15,2,0.000,ALERT,213.74,301.17,59.944,1505103303,"201051344000651","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,831207.4,831207.4,22040,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103352,2459506.00
09/11/2017 00:15,2,0.000,ALERT,212.16,299.67,59.938,1505103303,"274151322000088","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,1032643.0,1032643.0,21915,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103354,2459507.00
09/11/2017 00:15,2,0.000,ALERT,213.06,299.07,59.933,1505103303,"274151322000068","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,901697.1,901697.1,22369,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103356,2459508.00
09/11/2017 00:15,2,0.000,ALERT,213.29,301.77,59.938,1505103303,"201051344001135","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,826764.7,826764.7,21998,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103358,2459509.00
09/11/2017 00:15,2,0.000,ALERT,213.29,302.37,59.938,1505103303,"201051344000594","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,846463.0,846463.0,22035,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103359,2459510.00
09/11/2017 00:15,2,0.000,ALERT,213.74,301.47,59.944,1505103303,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,836985.0,836985.0,22065,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103361,2459511.00
09/11/2017 00:15,2,0.000,ALERT,212.16,299.37,59.933,1505103303,"274151322000054","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,1047941.2,1047941.2,21884,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103363,2459512.00
09/11/2017 00:15,2,0.000,ALERT,213.74,301.47,59.938,1505103303,"201051344000867","219011344069620",0.00,18.00,0,299.37,305.08,0.0,0.0,0.000,830530.7,830530.7,22066,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103365,2459513.00
09/11/2017 00:15,2,0.000,ALERT,213.74,301.77,59.938,1505103303,"201051344001093","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,834006.8,834006.8,22072,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103367,2459514.00
09/11/2017 00:15,2,0.000,ALERT,213.29,301.47,59.928,1505103303,"201051344000900","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,852690.5,852690.5,22068,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103368,2459515.00
09/11/2017 00:15,2,0.000,ALERT,213.74,301.17,59.933,1505103303,"201051344000648","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,838606.8,838606.8,22033,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103370,2459516.00
09/11/2017 00:15,2,0.000,ALERT,213.51,302.37,59.944,1505103303,"201051344000569","219011344069620",0.00,17.80,0,300.27,305.68,0.0,0.0,0.000,854146.2,854146.2,22002,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103372,2459517.00
09/11/2017 00:15,2,0.000,ALERT,213.51,302.07,59.933,1505103303,"201051344000983","219011344069620",0.00,17.80,0,299.97,305.08,0.0,0.0,0.000,845200.6,845200.6,22037,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103374,2459518.00
09/11/2017 00:15,2,0.000,ALERT,213.51,301.47,59.949,1505103303,"201051344001158","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,828631.9,828631.9,22041,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103376,2459519.00
09/11/2017 00:15,2,0.000,ALERT,213.96,302.07,59.944,1505103303,"201051344000576","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,843208.6,843208.6,22055,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505103377,2459520.00
09/11/2017 00:15,2,0.000,ALERT,212.61,298.77,59.928,1505103303,"274151322000087","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,1023981.1,1023981.1,22163,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505103379,2459521.00
09/11/2017 00:30,2,0.000,ALERT,214.19,302.07,59.965,1505104204,"201051344000645","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,842140.8,842140.8,22028,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104206,2459522.00
09/11/2017 00:30,2,0.000,ALERT,212.83,299.97,59.954,1505104204,"274151322000085","219011344069620",0.00,18.00,0,298.17,301.17,0.0,0.0,0.000,1042190.7,1042190.7,21907,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104208,2459523.00
09/11/2017 00:30,2,0.000,ALERT,214.19,301.47,59.959,1505104204,"201051344000633","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,829421.9,829421.9,22084,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104210,2459524.00
09/11/2017 00:30,2,0.000,ALERT,213.74,301.77,59.970,1505104204,"201051344000469","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,833534.4,833534.4,22042,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104212,2459525.00
09/11/2017 00:30,2,0.000,ALERT,213.29,301.47,59.965,1505104204,"201051344000646","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,827529.1,827529.1,22034,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104213,2459526.00
09/11/2017 00:30,2,0.000,ALERT,212.16,299.07,59.954,1505104204,"274151322000052","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1086732.7,1086732.7,21906,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104215,2459527.00
09/11/2017 00:30,2,0.000,ALERT,213.96,302.07,59.965,1505104204,"201051344000585","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,842206.5,842206.5,22030,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104217,2459528.00
09/11/2017 00:30,2,0.000,ALERT,213.51,302.37,59.959,1505104204,"201051344001230","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,831910.9,831910.9,22081,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104219,2459529.00
09/11/2017 00:30,2,0.000,ALERT,214.19,302.68,59.965,1505104204,"201051344000582","219011344069620",0.00,17.30,0,300.87,303.88,0.0,0.0,0.000,820730.5,820730.5,22020,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104221,2459530.00
09/11/2017 00:30,2,0.000,ALERT,213.29,302.07,59.959,1505104204,"201051344000955","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,841307.3,841307.3,22041,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104222,2459531.00
09/11/2017 00:30,2,0.000,ALERT,212.61,299.37,59.959,1505104204,"274151322000094","219011344069620",0.00,17.50,0,297.57,300.57,0.0,0.0,0.000,900612.7,900612.7,22361,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104224,2459532.00
09/11/2017 00:30,2,0.000,ALERT,213.74,302.68,59.996,1505104204,"201051344000579","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,852063.2,852063.2,22042,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104226,2459533.00
09/11/2017 00:30,2,0.000,ALERT,213.74,302.37,59.970,1505104204,"201051344000890","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,835465.4,835465.4,22042,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104228,2459534.00
09/11/2017 00:30,2,0.000,ALERT,213.96,302.07,59.965,1505104204,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,837630.6,837630.6,22026,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104230,2459535.00
09/11/2017 00:30,2,0.000,ALERT,213.96,301.47,59.970,1505104204,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,738628.8,738628.8,22068,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104231,2459536.00
09/11/2017 00:30,2,0.000,ALERT,212.61,300.27,59.965,1505104204,"274151322000083","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1075746.0,1075746.0,21922,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104233,2459537.00
09/11/2017 00:30,2,0.000,ALERT,213.06,299.67,59.949,1505104204,"274151322000076","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,1149046.8,1149046.8,21911,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104235,2459538.00
09/11/2017 00:30,2,0.000,ALERT,213.74,302.37,59.970,1505104204,"201051344000868","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,831806.0,831806.0,22055,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104237,2459539.00
09/11/2017 00:30,2,0.000,ALERT,212.38,300.87,59.944,1505104204,"274151322000095","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,1137970.7,1137970.7,21947,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104239,2459540.00
09/11/2017 00:30,2,0.000,ALERT,213.74,302.07,59.975,1505104204,"201051344000988","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,710927.9,710927.9,22016,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104240,2459541.00
09/11/2017 00:30,2,0.000,ALERT,213.74,301.47,59.970,1505104204,"201051344001025","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,838952.6,838952.6,22025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104242,2459542.00
09/11/2017 00:30,2,0.000,ALERT,213.51,302.07,59.975,1505104204,"201051344000458","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,842855.2,842855.2,22021,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104244,2459543.00
09/11/2017 00:30,2,0.000,ALERT,214.19,302.07,59.975,1505104204,"201051344000853","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,844369.2,844369.2,22051,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104246,2459544.00
09/11/2017 00:30,2,0.000,ALERT,214.19,302.07,59.981,1505104204,"201051344000685","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,837423.2,837423.2,22073,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104247,2459545.00
09/11/2017 00:30,2,0.000,ALERT,213.96,301.77,59.965,1505104204,"201051344000917","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,834046.0,834046.0,22068,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104249,2459546.00
09/11/2017 00:30,2,0.000,ALERT,213.96,302.37,59.965,1505104204,"201051344001145","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,842158.9,842158.9,22052,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104251,2459547.00
09/11/2017 00:30,2,0.000,ALERT,213.96,301.47,59.975,1505104204,"201051344000651","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,831207.4,831207.4,22042,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104253,2459548.00
09/11/2017 00:30,2,0.000,ALERT,212.16,299.97,59.975,1505104204,"274151322000088","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,1032643.0,1032643.0,21917,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104255,2459549.00
09/11/2017 00:30,2,0.000,ALERT,213.06,299.67,59.975,1505104204,"274151322000068","219011344069620",0.00,18.70,0,297.57,300.27,0.0,0.0,0.000,901697.1,901697.1,22371,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104256,2459550.00
09/11/2017 00:30,2,0.000,ALERT,213.51,302.07,59.975,1505104204,"201051344001135","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,826764.7,826764.7,22000,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104258,2459551.00
09/11/2017 00:30,2,0.000,ALERT,213.51,302.68,59.975,1505104204,"201051344000594","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,846463.0,846463.0,22037,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104260,2459552.00
09/11/2017 00:30,2,0.000,ALERT,213.96,301.77,59.991,1505104204,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,836985.0,836985.0,22067,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104262,2459553.00
09/11/2017 00:30,2,0.000,ALERT,212.38,299.97,59.970,1505104204,"274151322000054","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,1047941.2,1047941.2,21886,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104264,2459554.00
09/11/2017 00:30,2,0.000,ALERT,213.96,301.77,59.996,1505104204,"201051344000867","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,830530.7,830530.7,22068,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104266,2459555.00
09/11/2017 00:30,2,0.000,ALERT,213.96,302.37,59.975,1505104204,"201051344001093","219011344069620",0.00,18.00,0,299.97,302.98,0.0,0.0,0.000,834006.8,834006.8,22074,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104268,2459556.00
09/11/2017 00:30,2,0.000,ALERT,213.51,302.07,59.975,1505104204,"201051344000900","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,852690.5,852690.5,22070,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104270,2459557.00
09/11/2017 00:30,2,0.000,ALERT,213.96,301.47,59.981,1505104204,"201051344000648","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,838606.8,838606.8,22035,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104271,2459558.00
09/11/2017 00:30,2,0.000,ALERT,213.74,302.37,59.981,1505104204,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,854146.2,854146.2,22004,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104273,2459559.00
09/11/2017 00:30,2,0.000,ALERT,213.74,302.37,59.986,1505104204,"201051344000983","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,845200.6,845200.6,22039,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505104275,2459560.00
09/11/2017 00:30,2,0.000,ALERT,213.74,301.77,59.991,1505104204,"201051344001158","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,828631.9,828631.9,22043,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104277,2459561.00
09/11/2017 00:30,2,0.000,ALERT,214.19,302.37,59.986,1505104204,"201051344000576","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,843208.6,843208.6,22057,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104279,2459562.00
09/11/2017 00:30,2,0.000,ALERT,212.61,298.77,59.981,1505104204,"274151322000087","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1023981.1,1023981.1,22165,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505104280,2459563.00
09/11/2017 00:45,2,0.000,ALERT,214.19,302.37,59.965,1505105103,"201051344000645","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,842140.8,842140.8,22030,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105105,2459564.00
09/11/2017 00:45,2,0.000,ALERT,213.06,300.27,59.954,1505105103,"274151322000085","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1042190.7,1042190.7,21909,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105107,2459565.00
09/11/2017 00:45,2,0.000,ALERT,214.19,302.07,59.928,1505105103,"201051344000633","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,829421.9,829421.9,22086,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105109,2459566.00
09/11/2017 00:45,2,0.000,ALERT,213.74,302.37,59.959,1505105103,"201051344000469","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,833534.4,833534.4,22044,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105110,2459567.00
09/11/2017 00:45,2,0.000,ALERT,213.51,301.77,59.959,1505105103,"201051344000646","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,827529.1,827529.1,22036,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105112,2459568.00
09/11/2017 00:45,2,0.000,ALERT,212.61,300.57,59.970,1505105103,"274151322000052","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,1086732.7,1086732.7,21908,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105114,2459569.00
09/11/2017 00:45,2,0.000,ALERT,213.96,302.37,59.965,1505105103,"201051344000585","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,842206.5,842206.5,22032,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105116,2459570.00
09/11/2017 00:45,2,0.000,ALERT,213.96,302.68,59.928,1505105103,"201051344001230","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,831910.9,831910.9,22083,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105118,2459571.00
09/11/2017 00:45,2,0.000,ALERT,214.19,302.98,59.975,1505105103,"201051344000582","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,820730.5,820730.5,22022,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105119,2459572.00
09/11/2017 00:45,2,0.000,ALERT,213.51,302.37,59.965,1505105103,"201051344000955","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,841307.3,841307.3,22043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105121,2459573.00
09/11/2017 00:45,2,0.000,ALERT,212.83,299.67,59.965,1505105103,"274151322000094","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,900612.7,900612.7,22363,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105123,2459574.00
09/11/2017 00:45,2,0.000,ALERT,213.74,302.98,59.970,1505105103,"201051344000579","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,852063.2,852063.2,22044,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105125,2459575.00
09/11/2017 00:45,2,0.000,ALERT,213.96,302.98,59.965,1505105103,"201051344000890","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,835465.4,835465.4,22044,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105127,2459576.00
09/11/2017 00:45,2,0.000,ALERT,213.96,302.37,59.965,1505105103,"201051344000438","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,837630.6,837630.6,22028,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105129,2459577.00
09/11/2017 00:45,2,0.000,ALERT,214.19,301.47,59.975,1505105103,"201051344000417","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,738628.8,738628.8,22070,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105130,2459578.00
09/11/2017 00:45,2,0.000,ALERT,212.83,300.87,59.959,1505105103,"274151322000083","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1075746.0,1075746.0,21924,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105132,2459579.00
09/11/2017 00:45,2,0.000,ALERT,213.51,300.57,59.981,1505105103,"274151322000076","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1149046.8,1149046.8,21913,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105134,2459580.00
09/11/2017 00:45,2,0.000,ALERT,213.51,302.68,59.959,1505105103,"201051344000868","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,831806.0,831806.0,22057,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105136,2459581.00
