ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 00:45,2,0.000,ALERT,212.61,300.87,59.965,1505105103,"274151322000095","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,1137970.7,1137970.7,21949,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105138,2459582.00
09/11/2017 00:45,2,0.000,ALERT,213.51,302.37,59.970,1505105103,"201051344000988","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,710927.9,710927.9,22018,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105139,2459583.00
09/11/2017 00:45,2,0.000,ALERT,213.74,301.17,59.944,1505105103,"201051344001025","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,838952.6,838952.6,22027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105141,2459584.00
09/11/2017 00:45,2,0.000,ALERT,213.51,302.07,59.975,1505105103,"201051344000458","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,842855.2,842855.2,22023,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105143,2459585.00
09/11/2017 00:45,2,0.000,ALERT,214.19,302.07,59.917,1505105103,"201051344000853","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,844369.2,844369.2,22053,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105145,2459586.00
09/11/2017 00:45,2,0.000,ALERT,214.19,302.07,59.970,1505105103,"201051344000685","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,837423.2,837423.2,22075,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105147,2459587.00
09/11/2017 00:45,2,0.000,ALERT,213.96,301.47,59.970,1505105103,"201051344000917","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,834046.0,834046.0,22070,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105149,2459588.00
09/11/2017 00:45,2,0.000,ALERT,214.19,302.37,59.922,1505105103,"201051344001145","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,842158.9,842158.9,22054,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105150,2459589.00
09/11/2017 00:45,2,0.000,ALERT,213.96,301.17,59.954,1505105103,"201051344000651","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,831207.4,831207.4,22044,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105152,2459590.00
09/11/2017 00:45,2,0.000,ALERT,212.38,299.97,59.959,1505105103,"274151322000088","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1032643.0,1032643.0,21919,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105154,2459591.00
09/11/2017 00:45,2,0.000,ALERT,213.51,299.37,59.954,1505105103,"274151322000068","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,901697.1,901697.1,22373,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105156,2459592.00
09/11/2017 00:45,2,0.000,ALERT,213.74,301.47,59.959,1505105103,"201051344001135","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,826764.7,826764.7,22002,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105157,2459593.00
09/11/2017 00:45,2,0.000,ALERT,213.51,302.98,59.965,1505105103,"201051344000594","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,846463.0,846463.0,22039,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105159,2459594.00
09/11/2017 00:45,2,0.000,ALERT,213.96,301.77,59.959,1505105103,"201051344001203","219011344069620",0.00,17.50,0,300.27,305.38,0.0,0.0,0.000,836985.0,836985.0,22069,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105161,2459595.00
09/11/2017 00:45,2,0.000,ALERT,212.61,300.57,59.954,1505105103,"274151322000054","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1047941.2,1047941.2,21888,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105163,2459596.00
09/11/2017 00:45,2,0.000,ALERT,213.96,302.07,59.986,1505105103,"201051344000867","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,830530.7,830530.7,22070,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105165,2459597.00
09/11/2017 00:45,2,0.000,ALERT,213.96,302.07,59.959,1505105103,"201051344001093","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,834006.8,834006.8,22076,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105166,2459598.00
09/11/2017 00:45,2,0.000,ALERT,213.51,302.07,60.007,1505105103,"201051344000900","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,852690.5,852690.5,22072,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105168,2459599.00
09/11/2017 00:45,2,0.000,ALERT,213.74,301.47,60.012,1505105103,"201051344000648","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,838606.8,838606.8,22037,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105170,2459600.00
09/11/2017 00:45,2,0.000,ALERT,213.74,302.68,59.965,1505105103,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,854146.2,854146.2,22006,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505105172,2459601.00
09/11/2017 00:45,2,0.000,ALERT,213.51,302.07,59.959,1505105103,"201051344000983","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,845200.6,845200.6,22041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105174,2459602.00
09/11/2017 00:45,2,0.000,ALERT,213.74,302.07,59.959,1505105103,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,828631.9,828631.9,22045,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105176,2459603.00
09/11/2017 00:45,2,0.000,ALERT,214.19,302.68,59.965,1505105103,"201051344000576","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,843208.6,843208.6,22059,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105178,2459604.00
09/11/2017 00:45,2,0.000,ALERT,212.83,299.07,59.954,1505105103,"274151322000087","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1023981.1,1023981.1,22167,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505105179,2459605.00
09/11/2017 01:00,2,0.000,ALERT,212.61,300.27,60.007,1505106003,"201051344000645","219011344069620",0.00,17.80,0,297.57,303.88,0.0,0.0,0.000,842140.8,842140.8,22032,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106005,2459606.00
09/11/2017 01:00,2,0.000,ALERT,211.48,298.47,60.002,1505106003,"274151322000085","219011344069620",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,1042190.7,1042190.7,21911,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106007,2459607.00
09/11/2017 01:00,2,0.000,ALERT,212.83,299.97,60.007,1505106003,"201051344000633","219011344069620",0.00,17.30,0,296.06,303.28,0.0,0.0,0.000,829421.9,829421.9,22088,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106009,2459608.00
09/11/2017 01:00,2,0.000,ALERT,212.38,300.27,60.002,1505106003,"201051344000469","219011344069620",0.00,17.00,0,296.66,303.28,0.0,0.0,0.000,833534.4,833534.4,22046,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106011,2459609.00
09/11/2017 01:00,2,0.000,ALERT,212.38,300.27,59.965,1505106003,"201051344000646","219011344069620",0.00,17.30,0,297.26,303.88,0.0,0.0,0.000,827529.1,827529.1,22038,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106012,2459610.00
09/11/2017 01:00,2,0.000,ALERT,211.03,298.47,59.991,1505106003,"274151322000052","219011344069620",0.00,18.00,0,295.46,302.07,0.0,0.0,0.000,1086732.7,1086732.7,21910,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106014,2459611.00
09/11/2017 01:00,2,0.000,ALERT,212.61,300.57,59.986,1505106003,"201051344000585","219011344069620",0.00,17.50,0,297.57,303.88,0.0,0.0,0.000,842206.5,842206.5,22034,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106016,2459612.00
09/11/2017 01:00,2,0.000,ALERT,212.61,300.87,60.012,1505106003,"201051344001230","219011344069620",0.00,17.30,0,298.17,303.88,0.0,0.0,0.000,831910.9,831910.9,22085,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106018,2459613.00
09/11/2017 01:00,2,0.000,ALERT,213.06,301.47,60.007,1505106003,"201051344000582","219011344069620",0.00,17.30,0,298.47,304.48,0.0,0.0,0.000,820730.5,820730.5,22024,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106020,2459614.00
09/11/2017 01:00,2,0.000,ALERT,212.16,300.57,59.959,1505106003,"201051344000955","219011344069620",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,841307.3,841307.3,22045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106021,2459615.00
09/11/2017 01:00,2,0.000,ALERT,211.25,297.87,59.981,1505106003,"274151322000094","219011344069620",0.00,17.50,0,295.16,301.17,0.0,0.0,0.000,900612.7,900612.7,22365,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106023,2459616.00
09/11/2017 01:00,2,0.000,ALERT,212.16,300.87,60.002,1505106003,"201051344000579","219011344069620",0.00,17.80,0,298.17,304.78,0.0,0.0,0.000,852063.2,852063.2,22046,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106025,2459617.00
09/11/2017 01:00,2,0.000,ALERT,212.38,301.17,59.996,1505106003,"201051344000890","219011344069620",0.00,17.50,0,298.47,305.08,0.0,0.0,0.000,835465.4,835465.4,22046,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106027,2459618.00
09/11/2017 01:00,2,0.000,ALERT,212.61,300.57,59.996,1505106003,"201051344000438","219011344069620",0.00,17.30,0,297.87,304.18,0.0,0.0,0.000,837630.6,837630.6,22030,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106029,2459619.00
09/11/2017 01:00,2,0.000,ALERT,212.61,299.97,60.007,1505106003,"201051344000417","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,738628.8,738628.8,22072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106031,2459620.00
09/11/2017 01:00,2,0.000,ALERT,211.25,299.07,59.996,1505106003,"274151322000083","219011344069620",0.00,17.80,0,296.06,302.37,0.0,0.0,0.000,1075746.0,1075746.0,21926,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106032,2459621.00
09/11/2017 01:00,2,0.000,ALERT,211.93,298.17,59.996,1505106003,"274151322000076","219011344069620",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,1149046.8,1149046.8,21915,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106034,2459622.00
09/11/2017 01:00,2,0.000,ALERT,212.16,300.87,59.996,1505106003,"201051344000868","219011344069620",0.00,17.50,0,298.47,304.78,0.0,0.0,0.000,831806.0,831806.0,22059,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106036,2459623.00
09/11/2017 01:00,2,0.000,ALERT,211.25,299.07,60.012,1505106003,"274151322000095","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,1137970.7,1137970.7,21951,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106038,2459624.00
09/11/2017 01:00,2,0.000,ALERT,211.93,299.97,59.991,1505106003,"201051344000988","219011344069620",0.00,17.50,0,295.46,303.58,0.0,0.0,0.000,710927.9,710927.9,22020,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106039,2459625.00
09/11/2017 01:00,2,0.000,ALERT,212.38,299.67,60.028,1505106003,"201051344001025","219011344069620",0.00,17.00,0,297.26,304.18,0.0,0.0,0.000,838952.6,838952.6,22029,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106041,2459626.00
09/11/2017 01:00,2,0.000,ALERT,212.61,300.27,59.991,1505106003,"201051344000853","219011344069620",0.00,17.30,0,297.57,304.18,0.0,0.0,0.000,844369.2,844369.2,22055,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106044,2459627.00
09/11/2017 01:00,2,0.000,ALERT,212.83,300.57,59.991,1505106003,"201051344000685","219011344069620",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,837423.2,837423.2,22077,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106046,2459628.00
09/11/2017 01:00,2,0.000,ALERT,212.61,299.97,59.996,1505106003,"201051344000917","219011344069620",0.00,18.00,0,296.66,302.98,0.0,0.0,0.000,834046.0,834046.0,22072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106048,2459629.00
09/11/2017 01:00,2,0.000,ALERT,212.83,300.87,59.986,1505106003,"201051344001145","219011344069620",0.00,17.30,0,298.47,304.48,0.0,0.0,0.000,842158.9,842158.9,22056,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106050,2459630.00
09/11/2017 01:00,2,0.000,ALERT,212.61,299.67,59.949,1505106003,"201051344000651","219011344069620",0.00,16.70,0,297.26,303.28,0.0,0.0,0.000,831207.4,831207.4,22046,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106051,2459631.00
09/11/2017 01:00,2,0.000,ALERT,211.03,298.77,59.986,1505106003,"274151322000088","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,1032643.0,1032643.0,21921,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106053,2459632.00
09/11/2017 01:00,2,0.000,ALERT,211.93,297.26,59.991,1505106003,"274151322000068","219011344069620",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,901697.1,901697.1,22375,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106055,2459633.00
09/11/2017 01:00,2,0.000,ALERT,212.16,300.57,59.981,1505106003,"201051344001135","219011344069620",0.00,17.30,0,297.87,304.18,0.0,0.0,0.000,826764.7,826764.7,22004,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106057,2459634.00
09/11/2017 01:00,2,0.000,ALERT,211.93,300.87,59.981,1505106003,"201051344000594","219011344069620",0.00,17.50,0,297.57,304.18,0.0,0.0,0.000,846463.0,846463.0,22041,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106059,2459635.00
09/11/2017 01:00,2,0.000,ALERT,212.61,299.97,59.986,1505106003,"201051344001203","219011344069620",0.00,17.30,0,297.57,305.38,0.0,0.0,0.000,836985.0,836985.0,22071,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106061,2459636.00
09/11/2017 01:00,2,0.000,ALERT,211.25,298.17,59.981,1505106003,"274151322000054","219011344069620",0.00,18.30,0,295.46,301.77,0.0,0.0,0.000,1047941.2,1047941.2,21890,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106062,2459637.00
09/11/2017 01:00,2,0.000,ALERT,212.38,299.67,59.986,1505106003,"201051344000867","219011344069620",0.00,17.80,0,297.26,304.18,0.0,0.0,0.000,830530.7,830530.7,22072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106064,2459638.00
09/11/2017 01:00,2,0.000,ALERT,212.61,300.57,59.975,1505106003,"201051344001093","219011344069620",0.00,17.80,0,297.57,303.58,0.0,0.0,0.000,834006.8,834006.8,22078,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106066,2459639.00
09/11/2017 01:00,2,0.000,ALERT,212.16,300.27,59.981,1505106003,"201051344000900","219011344069620",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,852690.5,852690.5,22074,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106068,2459640.00
09/11/2017 01:00,2,0.000,ALERT,212.38,299.67,59.981,1505106003,"201051344000648","219011344069620",0.00,17.00,0,297.26,303.88,0.0,0.0,0.000,838606.8,838606.8,22039,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106070,2459641.00
09/11/2017 01:00,2,0.000,ALERT,212.16,300.57,59.981,1505106003,"201051344000569","219011344069620",0.00,17.50,0,298.17,304.48,0.0,0.0,0.000,854146.2,854146.2,22008,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106071,2459642.00
09/11/2017 01:00,2,0.000,ALERT,212.16,300.27,59.959,1505106003,"201051344000983","219011344069620",0.00,17.50,0,297.87,304.18,0.0,0.0,0.000,845200.6,845200.6,22043,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106073,2459643.00
09/11/2017 01:00,2,0.000,ALERT,211.93,299.67,59.986,1505106003,"201051344001158","219011344069620",0.00,17.00,0,296.96,303.58,0.0,0.0,0.000,828631.9,828631.9,22047,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106075,2459644.00
09/11/2017 01:00,2,0.000,ALERT,212.61,300.27,59.965,1505106003,"201051344000576","219011344069620",0.00,17.30,0,297.87,303.88,0.0,0.0,0.000,843208.6,843208.6,22061,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106077,2459645.00
09/11/2017 01:00,2,0.000,ALERT,211.48,297.26,59.959,1505106003,"274151322000087","219011344069620",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,1023981.1,1023981.1,22169,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106079,2459646.00
09/11/2017 01:00,2,0.000,ALERT,211.93,299.97,59.965,1505106003,"201051344000458","219011344069620",0.00,18.00,0,297.87,304.48,0.0,0.0,0.000,842855.2,842855.2,22025,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106080,2459647.00
09/11/2017 01:15,2,0.000,ALERT,213.06,300.57,59.986,1505106903,"201051344000645","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,842140.8,842140.8,22034,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106905,2459648.00
09/11/2017 01:15,2,0.000,ALERT,212.16,299.07,60.018,1505106903,"274151322000085","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,1042190.7,1042190.7,21913,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106908,2459649.00
09/11/2017 01:15,2,0.000,ALERT,213.51,300.57,59.996,1505106903,"201051344000633","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,829421.9,829421.9,22090,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106909,2459650.00
09/11/2017 01:15,2,0.000,ALERT,212.83,300.27,59.986,1505106903,"201051344000469","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,833534.4,833534.4,22048,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106911,2459651.00
09/11/2017 01:15,2,0.000,ALERT,212.83,301.17,59.996,1505106903,"201051344000646","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,827529.1,827529.1,22040,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106913,2459652.00
09/11/2017 01:15,2,0.000,ALERT,211.48,299.67,60.007,1505106903,"274151322000052","219011344069620",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,1086732.7,1086732.7,21912,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106915,2459653.00
09/11/2017 01:15,2,0.000,ALERT,213.29,301.17,59.991,1505106903,"201051344000585","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,842206.5,842206.5,22036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106917,2459654.00
09/11/2017 01:15,2,0.000,ALERT,213.06,301.47,59.996,1505106903,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,831910.9,831910.9,22087,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106918,2459655.00
09/11/2017 01:15,2,0.000,ALERT,213.51,302.07,59.991,1505106903,"201051344000582","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,820730.5,820730.5,22026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106920,2459656.00
09/11/2017 01:15,2,0.000,ALERT,212.83,301.17,60.034,1505106903,"201051344000955","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,841307.3,841307.3,22047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106922,2459657.00
09/11/2017 01:15,2,0.000,ALERT,211.93,298.17,59.991,1505106903,"274151322000094","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,900612.7,900612.7,22367,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106924,2459658.00
09/11/2017 01:15,2,0.000,ALERT,212.83,301.17,60.002,1505106903,"201051344000579","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,852063.2,852063.2,22048,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106925,2459659.00
09/11/2017 01:15,2,0.000,ALERT,213.06,301.47,59.996,1505106903,"201051344000890","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,835465.4,835465.4,22048,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106927,2459660.00
09/11/2017 01:15,2,0.000,ALERT,213.29,301.17,60.028,1505106903,"201051344000438","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,837630.6,837630.6,22032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106929,2459661.00
09/11/2017 01:15,2,0.000,ALERT,213.29,300.57,59.991,1505106903,"201051344000417","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,738628.8,738628.8,22074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106931,2459662.00
09/11/2017 01:15,2,0.000,ALERT,211.93,299.67,59.991,1505106903,"274151322000083","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,1075746.0,1075746.0,21928,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106933,2459663.00
09/11/2017 01:15,2,0.000,ALERT,212.38,298.77,59.981,1505106903,"274151322000076","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,1149046.8,1149046.8,21917,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106934,2459664.00
09/11/2017 01:15,2,0.000,ALERT,212.38,302.68,59.996,1505106903,"201051344000868","219011344069620",0.00,17.30,0,295.46,303.58,0.0,0.0,0.000,831806.0,831806.0,22061,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106936,2459665.00
09/11/2017 01:15,2,0.000,ALERT,211.93,300.27,59.991,1505106903,"274151322000095","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1137970.7,1137970.7,21953,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106938,2459666.00
09/11/2017 01:15,2,0.000,ALERT,212.61,301.17,59.991,1505106903,"201051344000988","219011344069620",0.00,17.50,0,293.06,302.98,0.0,0.0,0.000,710927.9,710927.9,22022,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106940,2459667.00
09/11/2017 01:15,2,0.000,ALERT,213.06,300.27,59.991,1505106903,"201051344001025","219011344069620",0.00,17.00,0,296.36,302.98,0.0,0.0,0.000,838952.6,838952.6,22031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106942,2459668.00
09/11/2017 01:15,2,0.000,ALERT,212.61,300.87,60.039,1505106903,"201051344000458","219011344069620",0.00,18.00,0,295.16,303.58,0.0,0.0,0.000,842855.2,842855.2,22027,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106944,2459669.00
09/11/2017 01:15,2,0.000,ALERT,213.29,300.87,59.991,1505106903,"201051344000853","219011344069620",0.00,17.30,0,295.16,302.98,0.0,0.0,0.000,844369.2,844369.2,22057,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106945,2459670.00
09/11/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1505106903,"201051344000685","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,837423.2,837423.2,22079,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106947,2459671.00
09/11/2017 01:15,2,0.000,ALERT,213.29,300.57,59.996,1505106903,"201051344000917","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,834046.0,834046.0,22074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106949,2459672.00
09/11/2017 01:15,2,0.000,ALERT,213.51,301.17,59.996,1505106903,"201051344001145","219011344069620",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,842158.9,842158.9,22058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106951,2459673.00
09/11/2017 01:15,2,0.000,ALERT,213.29,300.57,60.007,1505106903,"201051344000651","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,831207.4,831207.4,22048,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106952,2459674.00
09/11/2017 01:15,2,0.000,ALERT,211.70,298.77,60.023,1505106903,"274151322000088","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,1032643.0,1032643.0,21923,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106954,2459675.00
09/11/2017 01:15,2,0.000,ALERT,212.61,298.17,60.023,1505106903,"274151322000068","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,901697.1,901697.1,22377,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106956,2459676.00
09/11/2017 01:15,2,0.000,ALERT,212.83,300.87,60.002,1505106903,"201051344001135","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,826764.7,826764.7,22006,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106958,2459677.00
09/11/2017 01:15,2,0.000,ALERT,212.61,301.47,60.007,1505106903,"201051344000594","219011344069620",0.00,17.30,0,295.46,303.58,0.0,0.0,0.000,846463.0,846463.0,22043,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106960,2459678.00
09/11/2017 01:15,2,0.000,ALERT,213.29,300.87,60.034,1505106903,"201051344001203","219011344069620",0.00,17.30,0,296.96,304.18,0.0,0.0,0.000,836985.0,836985.0,22073,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106961,2459679.00
09/11/2017 01:15,2,0.000,ALERT,211.70,298.77,59.959,1505106903,"274151322000054","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,1047941.2,1047941.2,21892,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106963,2459680.00
09/11/2017 01:15,2,0.000,ALERT,213.06,300.57,59.996,1505106903,"201051344000867","219011344069620",0.00,17.80,0,294.86,303.28,0.0,0.0,0.000,830530.7,830530.7,22074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106965,2459681.00
09/11/2017 01:15,2,0.000,ALERT,213.29,300.87,59.996,1505106903,"201051344001093","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,834006.8,834006.8,22080,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106967,2459682.00
09/11/2017 01:15,2,0.000,ALERT,212.83,300.87,59.996,1505106903,"201051344000900","219011344069620",0.00,17.30,0,295.16,302.98,0.0,0.0,0.000,852690.5,852690.5,22076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106969,2459683.00
09/11/2017 01:15,2,0.000,ALERT,213.06,299.97,60.002,1505106903,"201051344000648","219011344069620",0.00,17.00,0,294.56,302.98,0.0,0.0,0.000,838606.8,838606.8,22041,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106971,2459684.00
09/11/2017 01:15,2,0.000,ALERT,213.06,301.17,60.002,1505106903,"201051344000569","219011344069620",0.00,17.50,0,295.46,303.58,0.0,0.0,0.000,854146.2,854146.2,22010,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106973,2459685.00
09/11/2017 01:15,2,0.000,ALERT,212.83,301.17,59.996,1505106903,"201051344000983","219011344069620",0.00,17.50,0,295.46,303.58,0.0,0.0,0.000,845200.6,845200.6,22045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106975,2459686.00
09/11/2017 01:15,2,0.000,ALERT,212.83,300.57,60.002,1505106903,"201051344001158","219011344069620",0.00,17.00,0,294.86,302.68,0.0,0.0,0.000,828631.9,828631.9,22049,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106977,2459687.00
09/11/2017 01:15,2,0.000,ALERT,213.29,301.47,59.991,1505106903,"201051344000576","219011344069620",0.00,17.30,0,295.46,303.28,0.0,0.0,0.000,843208.6,843208.6,22063,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505106978,2459688.00
09/11/2017 01:15,2,0.000,ALERT,211.93,298.77,59.991,1505106903,"274151322000087","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,1023981.1,1023981.1,22171,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505106980,2459689.00
09/11/2017 01:30,2,0.000,ALERT,213.29,300.57,59.991,1505107803,"201051344000645","219011344069620",0.00,17.50,0,294.86,302.68,0.0,0.0,0.000,842140.8,842140.8,22036,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107805,2459690.00
09/11/2017 01:30,2,0.000,ALERT,212.16,298.77,60.002,1505107803,"274151322000085","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1042190.7,1042190.7,21915,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107807,2459691.00
09/11/2017 01:30,2,0.000,ALERT,213.51,300.57,59.991,1505107803,"201051344000633","219011344069620",0.00,17.00,0,293.66,302.68,0.0,0.0,0.000,829421.9,829421.9,22092,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107809,2459692.00
09/11/2017 01:30,2,0.000,ALERT,213.06,300.87,59.991,1505107803,"201051344000469","219011344069620",0.00,16.70,0,294.56,302.68,0.0,0.0,0.000,833534.4,833534.4,22050,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107811,2459693.00
09/11/2017 01:30,2,0.000,ALERT,213.06,300.87,59.996,1505107803,"201051344000646","219011344069620",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,827529.1,827529.1,22042,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107813,2459694.00
09/11/2017 01:30,2,0.000,ALERT,211.70,299.37,59.991,1505107803,"274151322000052","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,1086732.7,1086732.7,21914,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107814,2459695.00
09/11/2017 01:30,2,0.000,ALERT,213.51,301.17,60.002,1505107803,"201051344000585","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,842206.5,842206.5,22038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107816,2459696.00
09/11/2017 01:30,2,0.000,ALERT,213.06,301.17,60.023,1505107803,"201051344001230","219011344069620",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,831910.9,831910.9,22089,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107818,2459697.00
09/11/2017 01:30,2,0.000,ALERT,213.74,301.77,59.996,1505107803,"201051344000582","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,820730.5,820730.5,22028,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107820,2459698.00
09/11/2017 01:30,2,0.000,ALERT,212.83,300.87,59.996,1505107803,"201051344000955","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,841307.3,841307.3,22049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107821,2459699.00
09/11/2017 01:30,2,0.000,ALERT,212.16,298.47,59.981,1505107803,"274151322000094","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,900612.7,900612.7,22369,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505107823,2459700.00
09/11/2017 01:30,2,0.000,ALERT,213.06,301.47,59.986,1505107803,"201051344000579","219011344069620",0.00,17.50,0,295.46,303.28,0.0,0.0,0.000,852063.2,852063.2,22050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505107825,2459701.00
09/11/2017 01:30,2,0.000,ALERT,213.29,301.47,59.996,1505107803,"201051344000890","219011344069620",0.00,17.30,0,297.87,303.58,0.0,0.0,0.000,835465.4,835465.4,22050,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107827,2459702.00
09/11/2017 01:30,2,0.000,ALERT,213.51,300.87,59.986,1505107803,"201051344000438","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,837630.6,837630.6,22034,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107829,2459703.00
09/11/2017 01:30,2,0.000,ALERT,213.51,300.27,59.986,1505107803,"201051344000417","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,738628.8,738628.8,22076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505107831,2459704.00
09/11/2017 01:30,2,0.000,ALERT,212.16,299.37,59.981,1505107803,"274151322000083","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,1075746.0,1075746.0,21930,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107833,2459705.00
09/11/2017 01:30,2,0.000,ALERT,212.61,298.77,59.986,1505107803,"274151322000076","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,1149046.8,1149046.8,21919,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107835,2459706.00
09/11/2017 01:30,2,0.000,ALERT,213.06,301.77,59.981,1505107803,"201051344000868","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,831806.0,831806.0,22063,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107837,2459707.00
09/11/2017 01:30,2,0.000,ALERT,211.93,300.27,59.996,1505107803,"274151322000095","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1137970.7,1137970.7,21955,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505107838,2459708.00
09/11/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1505107803,"201051344000988","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,710927.9,710927.9,22024,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107840,2459709.00
09/11/2017 01:30,2,0.000,ALERT,213.29,300.57,59.986,1505107803,"201051344001025","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,838952.6,838952.6,22033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107842,2459710.00
09/11/2017 01:30,2,0.000,ALERT,213.06,300.87,59.981,1505107803,"201051344000458","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,842855.2,842855.2,22029,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107844,2459711.00
09/11/2017 01:30,2,0.000,ALERT,213.74,300.87,59.970,1505107803,"201051344000853","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,844369.2,844369.2,22059,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505107846,2459712.00
09/11/2017 01:30,2,0.000,ALERT,213.74,300.87,59.986,1505107803,"201051344000685","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,837423.2,837423.2,22081,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107847,2459713.00
09/11/2017 01:30,2,0.000,ALERT,213.51,300.57,59.991,1505107803,"201051344000917","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,834046.0,834046.0,22076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107849,2459714.00
09/11/2017 01:30,2,0.000,ALERT,213.74,301.17,59.975,1505107803,"201051344001145","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,842158.9,842158.9,22060,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107851,2459715.00
09/11/2017 01:30,2,0.000,ALERT,213.51,300.57,59.991,1505107803,"201051344000651","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,831207.4,831207.4,22050,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107853,2459716.00
09/11/2017 01:30,2,0.000,ALERT,211.70,299.37,59.975,1505107803,"274151322000088","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1032643.0,1032643.0,21925,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505107854,2459717.00
09/11/2017 01:30,2,0.000,ALERT,212.83,298.47,59.954,1505107803,"274151322000068","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,901697.1,901697.1,22379,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107856,2459718.00
09/11/2017 01:30,2,0.000,ALERT,213.06,300.87,59.975,1505107803,"201051344001135","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,826764.7,826764.7,22008,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107858,2459719.00
09/11/2017 01:30,2,0.000,ALERT,212.83,301.47,59.986,1505107803,"201051344000594","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,846463.0,846463.0,22045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505107860,2459720.00
09/11/2017 01:30,2,0.000,ALERT,213.51,300.57,59.975,1505107803,"201051344001203","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,836985.0,836985.0,22075,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107862,2459721.00
09/11/2017 01:30,2,0.000,ALERT,212.16,299.07,59.970,1505107803,"274151322000054","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1047941.2,1047941.2,21894,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505107863,2459722.00
09/11/2017 01:30,2,0.000,ALERT,213.29,300.57,59.949,1505107803,"201051344000867","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,830530.7,830530.7,22076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107865,2459723.00
09/11/2017 01:30,2,0.000,ALERT,213.51,300.87,59.970,1505107803,"201051344001093","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,834006.8,834006.8,22082,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107867,2459724.00
09/11/2017 01:30,2,0.000,ALERT,213.06,300.87,59.970,1505107803,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,852690.5,852690.5,22078,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107869,2459725.00
