ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 01:30,2,0.000,ALERT,213.06,299.97,59.938,1505107803,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,838606.8,838606.8,22043,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107871,2459726.00
09/11/2017 01:30,2,0.000,ALERT,213.06,301.17,59.944,1505107803,"201051344000569","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,854146.2,854146.2,22012,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505107872,2459727.00
09/11/2017 01:30,2,0.000,ALERT,213.06,300.87,59.970,1505107803,"201051344000983","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,845200.6,845200.6,22047,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107874,2459728.00
09/11/2017 01:30,2,0.000,ALERT,213.06,300.27,60.018,1505107803,"201051344001158","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,828631.9,828631.9,22051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107876,2459729.00
09/11/2017 01:30,2,0.000,ALERT,213.51,301.17,59.975,1505107803,"201051344000576","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,843208.6,843208.6,22065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107878,2459730.00
09/11/2017 01:30,2,0.000,ALERT,212.16,298.17,59.975,1505107803,"274151322000087","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1023981.1,1023981.1,22173,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505107880,2459731.00
09/11/2017 01:45,2,0.000,ALERT,213.51,300.57,59.965,1505108703,"201051344000645","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,842140.8,842140.8,22038,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108705,2459732.00
09/11/2017 01:45,2,0.000,ALERT,212.16,299.07,59.944,1505108703,"274151322000085","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1042190.7,1042190.7,21917,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108707,2459733.00
09/11/2017 01:45,2,0.000,ALERT,213.51,300.57,59.959,1505108703,"201051344000633","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,829421.9,829421.9,22094,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108709,2459734.00
09/11/2017 01:45,2,0.000,ALERT,213.06,300.57,59.954,1505108703,"201051344000469","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,833534.4,833534.4,22052,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108710,2459735.00
09/11/2017 01:45,2,0.000,ALERT,213.06,301.17,59.917,1505108703,"201051344000646","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,827529.1,827529.1,22044,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108712,2459736.00
09/11/2017 01:45,2,0.000,ALERT,211.93,299.67,59.944,1505108703,"274151322000052","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1086732.7,1086732.7,21916,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108714,2459737.00
09/11/2017 01:45,2,0.000,ALERT,213.51,301.17,59.912,1505108703,"201051344000585","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,842206.5,842206.5,22040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108716,2459738.00
09/11/2017 01:45,2,0.000,ALERT,213.29,301.47,59.944,1505108703,"201051344001230","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,831910.9,831910.9,22091,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108718,2459739.00
09/11/2017 01:45,2,0.000,ALERT,213.96,302.07,59.954,1505108703,"201051344000582","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,820730.5,820730.5,22030,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108719,2459740.00
09/11/2017 01:45,2,0.000,ALERT,213.06,301.17,59.954,1505108703,"201051344000955","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,841307.3,841307.3,22051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108721,2459741.00
09/11/2017 01:45,2,0.000,ALERT,212.16,298.47,59.944,1505108703,"274151322000094","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,900612.7,900612.7,22371,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108723,2459742.00
09/11/2017 01:45,2,0.000,ALERT,213.06,301.47,59.959,1505108703,"201051344000579","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,852063.2,852063.2,22052,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108725,2459743.00
09/11/2017 01:45,2,0.000,ALERT,213.29,301.77,59.996,1505108703,"201051344000890","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,835465.4,835465.4,22052,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108727,2459744.00
09/11/2017 01:45,2,0.000,ALERT,213.51,301.17,59.959,1505108703,"201051344000438","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,837630.6,837630.6,22036,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108728,2459745.00
09/11/2017 01:45,2,0.000,ALERT,213.51,300.27,59.991,1505108703,"201051344000417","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,738628.8,738628.8,22078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108730,2459746.00
09/11/2017 01:45,2,0.000,ALERT,212.16,299.37,59.933,1505108703,"274151322000083","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21932,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108732,2459747.00
09/11/2017 01:45,2,0.000,ALERT,212.61,298.47,59.965,1505108703,"274151322000076","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,1149046.8,1149046.8,21921,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108734,2459748.00
09/11/2017 01:45,2,0.000,ALERT,213.06,301.47,59.965,1505108703,"201051344000868","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,831806.0,831806.0,22065,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108736,2459749.00
09/11/2017 01:45,2,0.000,ALERT,212.16,299.97,59.959,1505108703,"274151322000095","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,1137970.7,1137970.7,21957,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108738,2459750.00
09/11/2017 01:45,2,0.000,ALERT,212.83,300.87,59.965,1505108703,"201051344000988","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,710927.9,710927.9,22026,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108739,2459751.00
09/11/2017 01:45,2,0.000,ALERT,213.29,300.57,59.959,1505108703,"201051344001025","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,838952.6,838952.6,22035,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108741,2459752.00
09/11/2017 01:45,2,0.000,ALERT,212.83,300.87,59.959,1505108703,"201051344000458","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,842855.2,842855.2,22031,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108743,2459753.00
09/11/2017 01:45,2,0.000,ALERT,213.29,300.27,59.954,1505108703,"201051344000853","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,844369.2,844369.2,22061,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108745,2459754.00
09/11/2017 01:45,2,0.000,ALERT,213.74,301.17,59.986,1505108703,"201051344000685","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,837423.2,837423.2,22083,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108746,2459755.00
09/11/2017 01:45,2,0.000,ALERT,213.51,300.57,59.959,1505108703,"201051344000917","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,834046.0,834046.0,22078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108748,2459756.00
09/11/2017 01:45,2,0.000,ALERT,213.74,301.47,59.949,1505108703,"201051344001145","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,842158.9,842158.9,22062,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108750,2459757.00
09/11/2017 01:45,2,0.000,ALERT,213.51,300.57,59.986,1505108703,"201051344000651","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,831207.4,831207.4,22052,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108752,2459758.00
09/11/2017 01:45,2,0.000,ALERT,211.70,298.47,59.959,1505108703,"274151322000088","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1032643.0,1032643.0,21927,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108754,2459759.00
09/11/2017 01:45,2,0.000,ALERT,212.38,297.87,59.965,1505108703,"274151322000068","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,901697.1,901697.1,22381,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108756,2459760.00
09/11/2017 01:45,2,0.000,ALERT,213.06,300.87,59.965,1505108703,"201051344001135","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,826764.7,826764.7,22010,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108758,2459761.00
09/11/2017 01:45,2,0.000,ALERT,212.83,301.47,59.965,1505108703,"201051344000594","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,846463.0,846463.0,22047,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108759,2459762.00
09/11/2017 01:45,2,0.000,ALERT,213.51,300.87,59.970,1505108703,"201051344001203","219011344069620",0.00,17.00,0,298.77,304.18,0.0,0.0,0.000,836985.0,836985.0,22077,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108761,2459763.00
09/11/2017 01:45,2,0.000,ALERT,211.93,299.07,59.965,1505108703,"274151322000054","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1047941.2,1047941.2,21896,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108763,2459764.00
09/11/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1505108703,"201051344000867","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,830530.7,830530.7,22078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108765,2459765.00
09/11/2017 01:45,2,0.000,ALERT,213.51,301.17,59.970,1505108703,"201051344001093","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,834006.8,834006.8,22084,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505108767,2459766.00
09/11/2017 01:45,2,0.000,ALERT,213.06,300.87,59.965,1505108703,"201051344000900","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,852690.5,852690.5,22080,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108768,2459767.00
09/11/2017 01:45,2,0.000,ALERT,213.29,300.27,59.970,1505108703,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,838606.8,838606.8,22045,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108770,2459768.00
09/11/2017 01:45,2,0.000,ALERT,213.06,301.17,59.970,1505108703,"201051344000569","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,854146.2,854146.2,22014,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108772,2459769.00
09/11/2017 01:45,2,0.000,ALERT,213.06,301.17,59.965,1505108703,"201051344000983","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,845200.6,845200.6,22049,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108774,2459770.00
09/11/2017 01:45,2,0.000,ALERT,213.06,300.57,59.928,1505108703,"201051344001158","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,828631.9,828631.9,22053,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108776,2459771.00
09/11/2017 01:45,2,0.000,ALERT,213.51,301.17,59.965,1505108703,"201051344000576","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,843208.6,843208.6,22067,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108777,2459772.00
09/11/2017 01:45,2,0.000,ALERT,212.38,298.17,59.965,1505108703,"274151322000087","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1023981.1,1023981.1,22175,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505108779,2459773.00
09/11/2017 02:00,2,0.000,ALERT,213.51,300.57,59.991,1505109603,"201051344000645","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,842140.8,842140.8,22040,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109605,2459774.00
09/11/2017 02:00,2,0.000,ALERT,212.38,299.07,59.954,1505109603,"274151322000085","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,1042190.7,1042190.7,21919,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109607,2459775.00
09/11/2017 02:00,2,0.000,ALERT,213.74,300.57,59.954,1505109603,"201051344000633","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,829421.9,829421.9,22096,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109609,2459776.00
09/11/2017 02:00,2,0.000,ALERT,213.29,300.87,59.965,1505109603,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,833534.4,833534.4,22054,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505109611,2459777.00
09/11/2017 02:00,2,0.000,ALERT,213.29,300.87,59.965,1505109603,"201051344000646","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,827529.1,827529.1,22046,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109612,2459778.00
09/11/2017 02:00,2,0.000,ALERT,212.16,299.07,59.991,1505109603,"274151322000052","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,1086732.7,1086732.7,21918,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109614,2459779.00
09/11/2017 02:00,2,0.000,ALERT,213.74,301.47,59.975,1505109603,"201051344000585","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,842206.5,842206.5,22042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109616,2459780.00
09/11/2017 02:00,2,0.000,ALERT,213.29,301.47,59.965,1505109603,"201051344001230","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,831910.9,831910.9,22093,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109618,2459781.00
09/11/2017 02:00,2,0.000,ALERT,213.96,302.07,59.970,1505109603,"201051344000582","219011344069620",0.00,16.70,0,300.27,303.28,0.0,0.0,0.000,820730.5,820730.5,22032,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109620,2459782.00
09/11/2017 02:00,2,0.000,ALERT,213.06,301.17,59.959,1505109603,"201051344000955","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,841307.3,841307.3,22053,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505109622,2459783.00
09/11/2017 02:00,2,0.000,ALERT,212.38,298.47,59.959,1505109603,"274151322000094","219011344069620",0.00,17.30,0,296.96,299.97,0.0,0.0,0.000,900612.7,900612.7,22373,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109623,2459784.00
09/11/2017 02:00,2,0.000,ALERT,213.06,301.47,59.922,1505109603,"201051344000579","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,852063.2,852063.2,22054,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109625,2459785.00
09/11/2017 02:00,2,0.000,ALERT,213.29,301.47,59.970,1505109603,"201051344000890","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,835465.4,835465.4,22054,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109627,2459786.00
09/11/2017 02:00,2,0.000,ALERT,213.51,300.87,59.970,1505109603,"201051344000438","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,837630.6,837630.6,22038,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109629,2459787.00
09/11/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1505109603,"201051344000417","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,738628.8,738628.8,22080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109631,2459788.00
09/11/2017 02:00,2,0.000,ALERT,212.38,299.37,59.991,1505109603,"274151322000083","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21934,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109633,2459789.00
09/11/2017 02:00,2,0.000,ALERT,212.83,299.37,59.970,1505109603,"274151322000076","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1149046.8,1149046.8,21923,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109634,2459790.00
09/11/2017 02:00,2,0.000,ALERT,213.06,301.47,59.975,1505109603,"201051344000868","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,831806.0,831806.0,22067,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109636,2459791.00
09/11/2017 02:00,2,0.000,ALERT,212.16,299.67,59.970,1505109603,"274151322000095","219011344069620",0.00,17.00,0,298.47,301.17,0.0,0.0,0.000,1137970.7,1137970.7,21959,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109638,2459792.00
09/11/2017 02:00,2,0.000,ALERT,212.83,301.17,59.975,1505109603,"201051344000988","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,710927.9,710927.9,22028,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109640,2459793.00
09/11/2017 02:00,2,0.000,ALERT,213.29,300.57,59.965,1505109603,"201051344001025","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,838952.6,838952.6,22037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505109642,2459794.00
09/11/2017 02:00,2,0.000,ALERT,212.83,301.17,60.002,1505109603,"201051344000458","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,842855.2,842855.2,22033,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109643,2459795.00
09/11/2017 02:00,2,0.000,ALERT,213.51,300.87,59.965,1505109603,"201051344000853","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,844369.2,844369.2,22063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505109645,2459796.00
09/11/2017 02:00,2,0.000,ALERT,213.74,301.17,59.965,1505109603,"201051344000685","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,837423.2,837423.2,22085,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109647,2459797.00
09/11/2017 02:00,2,0.000,ALERT,213.51,300.57,59.959,1505109603,"201051344000917","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,834046.0,834046.0,22080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109649,2459798.00
09/11/2017 02:00,2,0.000,ALERT,213.74,301.47,59.965,1505109603,"201051344001145","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,842158.9,842158.9,22064,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109651,2459799.00
09/11/2017 02:00,2,0.000,ALERT,213.51,300.27,59.975,1505109603,"201051344000651","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,831207.4,831207.4,22054,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109652,2459800.00
09/11/2017 02:00,2,0.000,ALERT,211.93,299.07,59.959,1505109603,"274151322000088","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1032643.0,1032643.0,21929,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109654,2459801.00
09/11/2017 02:00,2,0.000,ALERT,212.61,297.87,59.933,1505109603,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,901697.1,901697.1,22383,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109656,2459802.00
09/11/2017 02:00,2,0.000,ALERT,213.29,301.17,59.959,1505109603,"201051344001135","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,826764.7,826764.7,22012,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109658,2459803.00
09/11/2017 02:00,2,0.000,ALERT,212.61,301.47,59.965,1505109603,"201051344000594","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,846463.0,846463.0,22049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109660,2459804.00
09/11/2017 02:00,2,0.000,ALERT,213.74,300.87,59.965,1505109603,"201051344001203","219011344069620",0.00,17.00,0,299.07,304.48,0.0,0.0,0.000,836985.0,836985.0,22079,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109661,2459805.00
09/11/2017 02:00,2,0.000,ALERT,211.70,299.37,59.959,1505109603,"274151322000054","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1047941.2,1047941.2,21898,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109663,2459806.00
09/11/2017 02:00,2,0.000,ALERT,213.29,300.57,60.002,1505109603,"201051344000867","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,830530.7,830530.7,22080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109665,2459807.00
09/11/2017 02:00,2,0.000,ALERT,213.51,301.17,59.965,1505109603,"201051344001093","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,834006.8,834006.8,22086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109667,2459808.00
09/11/2017 02:00,2,0.000,ALERT,213.06,300.87,59.965,1505109603,"201051344000900","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,852690.5,852690.5,22082,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505109669,2459809.00
09/11/2017 02:00,2,0.000,ALERT,213.29,300.27,59.954,1505109603,"201051344000648","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,838606.8,838606.8,22047,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505109671,2459810.00
09/11/2017 02:00,2,0.000,ALERT,213.06,301.47,59.959,1505109603,"201051344000569","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,854146.2,854146.2,22016,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109673,2459811.00
09/11/2017 02:00,2,0.000,ALERT,213.06,301.17,59.965,1505109603,"201051344000983","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,845200.6,845200.6,22051,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109674,2459812.00
09/11/2017 02:00,2,0.000,ALERT,213.06,300.57,59.938,1505109603,"201051344001158","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,828631.9,828631.9,22055,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109676,2459813.00
09/11/2017 02:00,2,0.000,ALERT,213.51,301.47,59.970,1505109603,"201051344000576","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,843208.6,843208.6,22069,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109678,2459814.00
09/11/2017 02:00,2,0.000,ALERT,212.16,298.77,59.959,1505109603,"274151322000087","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1023981.1,1023981.1,22177,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505109680,2459815.00
09/11/2017 02:15,2,0.000,ALERT,213.51,300.87,60.034,1505110504,"201051344000645","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,842140.8,842140.8,22042,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110506,2459816.00
09/11/2017 02:15,2,0.000,ALERT,212.38,298.47,59.991,1505110504,"274151322000085","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1042190.7,1042190.7,21921,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110507,2459817.00
09/11/2017 02:15,2,0.000,ALERT,213.74,300.57,59.996,1505110504,"201051344000633","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,829421.9,829421.9,22098,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110509,2459818.00
09/11/2017 02:15,2,0.000,ALERT,213.29,300.87,59.996,1505110504,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,833534.4,833534.4,22056,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505110511,2459819.00
09/11/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1505110504,"201051344000646","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,827529.1,827529.1,22048,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110513,2459820.00
09/11/2017 02:15,2,0.000,ALERT,211.70,298.17,60.028,1505110504,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1086732.7,1086732.7,21920,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110515,2459821.00
09/11/2017 02:15,2,0.000,ALERT,213.74,301.17,60.002,1505110504,"201051344000585","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,842206.5,842206.5,22044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110516,2459822.00
09/11/2017 02:15,2,0.000,ALERT,213.29,301.47,59.991,1505110504,"201051344001230","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,831910.9,831910.9,22095,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110518,2459823.00
09/11/2017 02:15,2,0.000,ALERT,213.96,301.77,60.028,1505110504,"201051344000582","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,820730.5,820730.5,22034,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505110520,2459824.00
09/11/2017 02:15,2,0.000,ALERT,213.29,301.17,59.991,1505110504,"201051344000955","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,841307.3,841307.3,22055,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110522,2459825.00
09/11/2017 02:15,2,0.000,ALERT,212.16,298.47,59.944,1505110504,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,900612.7,900612.7,22375,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110523,2459826.00
09/11/2017 02:15,2,0.000,ALERT,213.06,301.47,59.986,1505110504,"201051344000579","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,852063.2,852063.2,22056,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110525,2459827.00
09/11/2017 02:15,2,0.000,ALERT,213.29,301.47,59.996,1505110504,"201051344000890","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,835465.4,835465.4,22056,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110527,2459828.00
09/11/2017 02:15,2,0.000,ALERT,213.51,301.17,59.986,1505110504,"201051344000438","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,837630.6,837630.6,22040,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110529,2459829.00
09/11/2017 02:15,2,0.000,ALERT,213.51,300.57,59.996,1505110504,"201051344000417","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,738628.8,738628.8,22082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110531,2459830.00
09/11/2017 02:15,2,0.000,ALERT,212.38,299.07,60.002,1505110504,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21936,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110533,2459831.00
09/11/2017 02:15,2,0.000,ALERT,212.83,298.47,59.991,1505110504,"274151322000076","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1149046.8,1149046.8,21925,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110535,2459832.00
09/11/2017 02:15,2,0.000,ALERT,213.06,301.77,60.002,1505110504,"201051344000868","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,831806.0,831806.0,22069,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505110537,2459833.00
09/11/2017 02:15,2,0.000,ALERT,211.93,299.37,59.996,1505110504,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1137970.7,1137970.7,21961,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110539,2459834.00
09/11/2017 02:15,2,0.000,ALERT,213.06,300.87,59.996,1505110504,"201051344000988","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,710927.9,710927.9,22030,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110540,2459835.00
09/11/2017 02:15,2,0.000,ALERT,213.29,300.57,60.034,1505110504,"201051344001025","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,838952.6,838952.6,22039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110542,2459836.00
09/11/2017 02:15,2,0.000,ALERT,213.06,301.17,59.996,1505110504,"201051344000458","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,842855.2,842855.2,22035,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505110544,2459837.00
09/11/2017 02:15,2,0.000,ALERT,213.74,300.87,60.002,1505110504,"201051344000853","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,844369.2,844369.2,22065,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505110546,2459838.00
09/11/2017 02:15,2,0.000,ALERT,213.74,301.17,59.986,1505110504,"201051344000685","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,837423.2,837423.2,22087,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110547,2459839.00
09/11/2017 02:15,2,0.000,ALERT,213.74,300.87,60.002,1505110504,"201051344000917","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,834046.0,834046.0,22082,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110549,2459840.00
09/11/2017 02:15,2,0.000,ALERT,213.74,301.47,60.007,1505110504,"201051344001145","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,842158.9,842158.9,22066,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110551,2459841.00
09/11/2017 02:15,2,0.000,ALERT,213.74,300.57,60.002,1505110504,"201051344000651","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,831207.4,831207.4,22056,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110553,2459842.00
09/11/2017 02:15,2,0.000,ALERT,211.93,298.77,60.018,1505110504,"274151322000088","219011344069620",0.00,17.50,0,297.26,300.27,0.0,0.0,0.000,1032643.0,1032643.0,21931,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110555,2459843.00
09/11/2017 02:15,2,0.000,ALERT,212.61,298.17,60.007,1505110504,"274151322000068","219011344069620",0.00,17.80,0,296.96,299.37,0.0,0.0,0.000,901697.1,901697.1,22385,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110556,2459844.00
09/11/2017 02:15,2,0.000,ALERT,213.29,301.17,60.007,1505110504,"201051344001135","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,826764.7,826764.7,22014,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110558,2459845.00
09/11/2017 02:15,2,0.000,ALERT,213.06,301.77,59.970,1505110504,"201051344000594","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,846463.0,846463.0,22051,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110560,2459846.00
09/11/2017 02:15,2,0.000,ALERT,213.74,301.17,59.986,1505110504,"201051344001203","219011344069620",0.00,16.70,0,299.37,304.48,0.0,0.0,0.000,836985.0,836985.0,22081,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110562,2459847.00
09/11/2017 02:15,2,0.000,ALERT,211.93,299.67,59.996,1505110504,"274151322000054","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1047941.2,1047941.2,21900,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110564,2459848.00
09/11/2017 02:15,2,0.000,ALERT,213.51,300.87,60.007,1505110504,"201051344000867","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,830530.7,830530.7,22082,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110565,2459849.00
09/11/2017 02:15,2,0.000,ALERT,213.74,301.47,60.002,1505110504,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,834006.8,834006.8,22088,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110567,2459850.00
09/11/2017 02:15,2,0.000,ALERT,213.06,301.17,60.002,1505110504,"201051344000900","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,852690.5,852690.5,22084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110569,2459851.00
09/11/2017 02:15,2,0.000,ALERT,213.51,300.57,59.986,1505110504,"201051344000648","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,838606.8,838606.8,22049,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505110571,2459852.00
09/11/2017 02:15,2,0.000,ALERT,213.29,301.77,59.975,1505110504,"201051344000569","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,854146.2,854146.2,22018,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110573,2459853.00
09/11/2017 02:15,2,0.000,ALERT,213.29,301.17,59.996,1505110504,"201051344000983","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,845200.6,845200.6,22053,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505110574,2459854.00
09/11/2017 02:15,2,0.000,ALERT,213.29,300.57,59.981,1505110504,"201051344001158","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,828631.9,828631.9,22057,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505110576,2459855.00
09/11/2017 02:15,2,0.000,ALERT,213.51,301.47,60.002,1505110504,"201051344000576","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,843208.6,843208.6,22071,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505110578,2459856.00
09/11/2017 02:15,2,0.000,ALERT,212.16,297.87,59.991,1505110504,"274151322000087","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,1023981.1,1023981.1,22179,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505110580,2459857.00
09/11/2017 02:30,2,0.000,ALERT,213.51,300.27,59.986,1505111403,"201051344000645","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,842140.8,842140.8,22044,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505111405,2459858.00
09/11/2017 02:30,2,0.000,ALERT,212.61,298.17,59.970,1505111403,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1042190.7,1042190.7,21923,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111407,2459859.00
09/11/2017 02:30,2,0.000,ALERT,213.74,299.97,59.949,1505111403,"201051344000633","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,829421.9,829421.9,22100,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111409,2459860.00
09/11/2017 02:30,2,0.000,ALERT,213.29,300.27,60.012,1505111403,"201051344000469","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,833534.4,833534.4,22058,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505111411,2459861.00
09/11/2017 02:30,2,0.000,ALERT,212.83,299.97,59.970,1505111403,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,827529.1,827529.1,22050,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505111412,2459862.00
09/11/2017 02:30,2,0.000,ALERT,212.16,297.87,59.965,1505111403,"274151322000052","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1086732.7,1086732.7,21922,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111414,2459863.00
09/11/2017 02:30,2,0.000,ALERT,213.74,300.87,59.991,1505111403,"201051344000585","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,842206.5,842206.5,22046,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111416,2459864.00
09/11/2017 02:30,2,0.000,ALERT,213.29,300.87,59.965,1505111403,"201051344001230","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,831910.9,831910.9,22097,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505111418,2459865.00
09/11/2017 02:30,2,0.000,ALERT,213.96,301.47,59.965,1505111403,"201051344000582","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,820730.5,820730.5,22036,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111420,2459866.00
09/11/2017 02:30,2,0.000,ALERT,213.06,300.87,59.970,1505111403,"201051344000955","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,841307.3,841307.3,22057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111421,2459867.00
09/11/2017 02:30,2,0.000,ALERT,212.38,297.57,59.970,1505111403,"274151322000094","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,900612.7,900612.7,22377,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111423,2459868.00
09/11/2017 02:30,2,0.000,ALERT,213.06,300.87,59.970,1505111403,"201051344000579","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,852063.2,852063.2,22058,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111425,2459869.00
