ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 02:30,2,0.000,ALERT,213.29,300.87,59.965,1505111403,"201051344000890","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,835465.4,835465.4,22058,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111427,2459870.00
09/11/2017 02:30,2,0.000,ALERT,213.74,300.57,59.975,1505111403,"201051344000438","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,837630.6,837630.6,22042,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111429,2459871.00
09/11/2017 02:30,2,0.000,ALERT,213.74,299.97,59.965,1505111403,"201051344000417","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,738628.8,738628.8,22084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111431,2459872.00
09/11/2017 02:30,2,0.000,ALERT,212.38,299.07,59.981,1505111403,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1075746.0,1075746.0,21938,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111432,2459873.00
09/11/2017 02:30,2,0.000,ALERT,212.61,298.17,59.986,1505111403,"274151322000076","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1149046.8,1149046.8,21927,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505111434,2459874.00
09/11/2017 02:30,2,0.000,ALERT,213.06,301.17,59.938,1505111403,"201051344000868","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,831806.0,831806.0,22071,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505111436,2459875.00
09/11/2017 02:30,2,0.000,ALERT,212.16,299.37,59.954,1505111403,"274151322000095","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1137970.7,1137970.7,21963,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111438,2459876.00
09/11/2017 02:30,2,0.000,ALERT,213.06,300.27,59.944,1505111403,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.37,0.0,0.0,0.000,710927.9,710927.9,22032,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111440,2459877.00
09/11/2017 02:30,2,0.000,ALERT,213.51,300.27,59.949,1505111403,"201051344001025","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,838952.6,838952.6,22041,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111441,2459878.00
09/11/2017 02:30,2,0.000,ALERT,213.06,300.57,59.922,1505111403,"201051344000458","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,842855.2,842855.2,22037,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111443,2459879.00
09/11/2017 02:30,2,0.000,ALERT,213.74,300.27,59.954,1505111403,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,844369.2,844369.2,22067,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111445,2459880.00
09/11/2017 02:30,2,0.000,ALERT,213.96,300.87,59.949,1505111403,"201051344000685","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,837423.2,837423.2,22089,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111447,2459881.00
09/11/2017 02:30,2,0.000,ALERT,213.74,300.27,59.954,1505111403,"201051344000917","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,834046.0,834046.0,22084,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111449,2459882.00
09/11/2017 02:30,2,0.000,ALERT,213.96,301.17,59.954,1505111403,"201051344001145","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,842158.9,842158.9,22068,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505111450,2459883.00
09/11/2017 02:30,2,0.000,ALERT,213.74,300.27,59.933,1505111403,"201051344000651","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,831207.4,831207.4,22058,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111452,2459884.00
09/11/2017 02:30,2,0.000,ALERT,211.93,298.17,59.965,1505111403,"274151322000088","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1032643.0,1032643.0,21933,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111454,2459885.00
09/11/2017 02:30,2,0.000,ALERT,213.06,297.87,59.949,1505111403,"274151322000068","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,901697.1,901697.1,22387,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111456,2459886.00
09/11/2017 02:30,2,0.000,ALERT,213.51,300.57,59.975,1505111403,"201051344001135","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,826764.7,826764.7,22016,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111457,2459887.00
09/11/2017 02:30,2,0.000,ALERT,213.06,301.17,59.965,1505111403,"201051344000594","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,846463.0,846463.0,22053,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111459,2459888.00
09/11/2017 02:30,2,0.000,ALERT,213.74,300.57,59.954,1505111403,"201051344001203","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,836985.0,836985.0,22083,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111461,2459889.00
09/11/2017 02:30,2,0.000,ALERT,212.16,299.07,59.954,1505111403,"274151322000054","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1047941.2,1047941.2,21902,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111463,2459890.00
09/11/2017 02:30,2,0.000,ALERT,213.29,300.27,59.928,1505111403,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,830530.7,830530.7,22084,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111465,2459891.00
09/11/2017 02:30,2,0.000,ALERT,213.74,300.87,59.917,1505111403,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,834006.8,834006.8,22090,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111467,2459892.00
09/11/2017 02:30,2,0.000,ALERT,213.06,300.57,59.965,1505111403,"201051344000900","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,852690.5,852690.5,22086,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111468,2459893.00
09/11/2017 02:30,2,0.000,ALERT,213.29,299.97,59.954,1505111403,"201051344000648","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,838606.8,838606.8,22051,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505111470,2459894.00
09/11/2017 02:30,2,0.000,ALERT,213.29,300.87,59.965,1505111403,"201051344000569","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,854146.2,854146.2,22020,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111472,2459895.00
09/11/2017 02:30,2,0.000,ALERT,213.29,300.87,59.965,1505111403,"201051344000983","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,845200.6,845200.6,22055,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111474,2459896.00
09/11/2017 02:30,2,0.000,ALERT,213.29,300.27,59.959,1505111403,"201051344001158","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,828631.9,828631.9,22059,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111476,2459897.00
09/11/2017 02:30,2,0.000,ALERT,213.51,300.57,59.981,1505111403,"201051344000576","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,843208.6,843208.6,22073,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111477,2459898.00
09/11/2017 02:30,2,0.000,ALERT,212.38,297.57,59.954,1505111403,"274151322000087","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1023981.1,1023981.1,22181,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505111479,2459899.00
09/11/2017 02:45,2,0.000,ALERT,213.74,300.87,59.944,1505112303,"201051344000645","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,842140.8,842140.8,22046,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112305,2459900.00
09/11/2017 02:45,2,0.000,ALERT,212.38,299.07,59.938,1505112303,"274151322000085","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1042190.7,1042190.7,21925,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112307,2459901.00
09/11/2017 02:45,2,0.000,ALERT,213.74,300.57,59.996,1505112303,"201051344000633","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,829421.9,829421.9,22102,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112309,2459902.00
09/11/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1505112303,"201051344000469","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,833534.4,833534.4,22060,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112311,2459903.00
09/11/2017 02:45,2,0.000,ALERT,213.51,301.17,59.933,1505112303,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,827529.1,827529.1,22052,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112313,2459904.00
09/11/2017 02:45,2,0.000,ALERT,212.16,299.07,59.954,1505112303,"274151322000052","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1086732.7,1086732.7,21924,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112315,2459905.00
09/11/2017 02:45,2,0.000,ALERT,213.96,301.47,59.922,1505112303,"201051344000585","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,842206.5,842206.5,22048,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112316,2459906.00
09/11/2017 02:45,2,0.000,ALERT,213.74,301.47,59.991,1505112303,"201051344001230","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,831910.9,831910.9,22099,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112318,2459907.00
09/11/2017 02:45,2,0.000,ALERT,214.19,302.07,59.949,1505112303,"201051344000582","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,820730.5,820730.5,22038,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112320,2459908.00
09/11/2017 02:45,2,0.000,ALERT,213.29,301.17,59.949,1505112303,"201051344000955","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,841307.3,841307.3,22059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112322,2459909.00
09/11/2017 02:45,2,0.000,ALERT,212.38,298.47,59.949,1505112303,"274151322000094","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,900612.7,900612.7,22379,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112324,2459910.00
09/11/2017 02:45,2,0.000,ALERT,213.29,301.47,59.949,1505112303,"201051344000579","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,852063.2,852063.2,22060,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112325,2459911.00
09/11/2017 02:45,2,0.000,ALERT,213.74,301.77,59.959,1505112303,"201051344000890","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,835465.4,835465.4,22060,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112327,2459912.00
09/11/2017 02:45,2,0.000,ALERT,213.96,301.17,59.944,1505112303,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,837630.6,837630.6,22044,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112329,2459913.00
09/11/2017 02:45,2,0.000,ALERT,213.96,300.57,59.965,1505112303,"201051344000417","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,738628.8,738628.8,22086,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112331,2459914.00
09/11/2017 02:45,2,0.000,ALERT,212.38,299.07,59.959,1505112303,"274151322000083","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,1075746.0,1075746.0,21940,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112333,2459915.00
09/11/2017 02:45,2,0.000,ALERT,212.83,299.07,59.965,1505112303,"274151322000076","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1149046.8,1149046.8,21929,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112334,2459916.00
09/11/2017 02:45,2,0.000,ALERT,213.06,301.17,59.965,1505112303,"201051344000868","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,831806.0,831806.0,22073,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112336,2459917.00
09/11/2017 02:45,2,0.000,ALERT,211.93,299.67,59.965,1505112303,"274151322000095","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1137970.7,1137970.7,21965,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112338,2459918.00
09/11/2017 02:45,2,0.000,ALERT,213.06,300.57,59.959,1505112303,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,710927.9,710927.9,22034,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112340,2459919.00
09/11/2017 02:45,2,0.000,ALERT,213.74,300.57,59.965,1505112303,"201051344001025","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,838952.6,838952.6,22043,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112342,2459920.00
09/11/2017 02:45,2,0.000,ALERT,213.06,300.87,59.944,1505112303,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,842855.2,842855.2,22039,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112343,2459921.00
09/11/2017 02:45,2,0.000,ALERT,213.74,300.87,59.970,1505112303,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,844369.2,844369.2,22069,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112345,2459922.00
09/11/2017 02:45,2,0.000,ALERT,213.96,301.17,59.970,1505112303,"201051344000685","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,837423.2,837423.2,22091,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112347,2459923.00
09/11/2017 02:45,2,0.000,ALERT,213.96,300.87,59.949,1505112303,"201051344000917","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,834046.0,834046.0,22086,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112349,2459924.00
09/11/2017 02:45,2,0.000,ALERT,213.96,301.47,59.965,1505112303,"201051344001145","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,842158.9,842158.9,22070,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112351,2459925.00
09/11/2017 02:45,2,0.000,ALERT,213.96,300.57,59.970,1505112303,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,831207.4,831207.4,22060,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112352,2459926.00
09/11/2017 02:45,2,0.000,ALERT,211.70,298.47,59.959,1505112303,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1032643.0,1032643.0,21935,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112354,2459927.00
09/11/2017 02:45,2,0.000,ALERT,212.83,297.57,59.938,1505112303,"274151322000068","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,901697.1,901697.1,22389,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112356,2459928.00
09/11/2017 02:45,2,0.000,ALERT,213.51,300.87,59.986,1505112303,"201051344001135","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,826764.7,826764.7,22018,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112358,2459929.00
09/11/2017 02:45,2,0.000,ALERT,213.06,301.47,60.018,1505112303,"201051344000594","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,846463.0,846463.0,22055,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112360,2459930.00
09/11/2017 02:45,2,0.000,ALERT,213.96,300.87,59.975,1505112303,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,836985.0,836985.0,22085,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112362,2459931.00
09/11/2017 02:45,2,0.000,ALERT,212.16,298.17,59.965,1505112303,"274151322000054","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1047941.2,1047941.2,21904,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112363,2459932.00
09/11/2017 02:45,2,0.000,ALERT,213.29,300.57,59.975,1505112303,"201051344000867","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,830530.7,830530.7,22086,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112365,2459933.00
09/11/2017 02:45,2,0.000,ALERT,213.74,300.87,59.965,1505112303,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,834006.8,834006.8,22092,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112367,2459934.00
09/11/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1505112303,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,852690.5,852690.5,22088,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112369,2459935.00
09/11/2017 02:45,2,0.000,ALERT,213.29,299.97,59.965,1505112303,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,838606.8,838606.8,22053,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112371,2459936.00
09/11/2017 02:45,2,0.000,ALERT,213.29,301.17,59.975,1505112303,"201051344000569","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,854146.2,854146.2,22022,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112373,2459937.00
09/11/2017 02:45,2,0.000,ALERT,213.29,300.87,59.975,1505112303,"201051344000983","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,845200.6,845200.6,22057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505112374,2459938.00
09/11/2017 02:45,2,0.000,ALERT,213.29,300.57,59.981,1505112303,"201051344001158","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,828631.9,828631.9,22061,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112376,2459939.00
09/11/2017 02:45,2,0.000,ALERT,213.51,300.87,60.002,1505112303,"201051344000576","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,843208.6,843208.6,22075,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112378,2459940.00
09/11/2017 02:45,2,0.000,ALERT,212.38,297.87,59.975,1505112303,"274151322000087","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1023981.1,1023981.1,22183,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505112380,2459941.00
09/11/2017 03:00,2,0.000,ALERT,213.51,300.57,59.954,1505113203,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,842140.8,842140.8,22048,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113205,2459942.00
09/11/2017 03:00,2,0.000,ALERT,212.61,298.77,59.975,1505113203,"274151322000085","219011344069620",0.00,17.00,0,297.26,300.27,0.0,0.0,0.000,1042190.7,1042190.7,21927,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113207,2459943.00
09/11/2017 03:00,2,0.000,ALERT,213.74,300.27,59.981,1505113203,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,829421.9,829421.9,22104,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113208,2459944.00
09/11/2017 03:00,2,0.000,ALERT,213.29,300.57,59.991,1505113203,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,833534.4,833534.4,22062,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113210,2459945.00
09/11/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1505113203,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,827529.1,827529.1,22054,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113212,2459946.00
09/11/2017 03:00,2,0.000,ALERT,212.16,298.17,59.986,1505113203,"274151322000052","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1086732.7,1086732.7,21926,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113214,2459947.00
09/11/2017 03:00,2,0.000,ALERT,213.96,301.17,60.023,1505113203,"201051344000585","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,842206.5,842206.5,22050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113216,2459948.00
09/11/2017 03:00,2,0.000,ALERT,213.51,301.47,59.975,1505113203,"201051344001230","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,831910.9,831910.9,22101,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113217,2459949.00
09/11/2017 03:00,2,0.000,ALERT,213.96,301.77,59.996,1505113203,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,820730.5,820730.5,22040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113219,2459950.00
09/11/2017 03:00,2,0.000,ALERT,213.29,300.87,59.986,1505113203,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,841307.3,841307.3,22061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113221,2459951.00
09/11/2017 03:00,2,0.000,ALERT,212.38,298.47,59.986,1505113203,"274151322000094","219011344069620",0.00,16.70,0,296.66,299.67,0.0,0.0,0.000,900612.7,900612.7,22381,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113223,2459952.00
09/11/2017 03:00,2,0.000,ALERT,213.06,301.17,59.996,1505113203,"201051344000579","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,852063.2,852063.2,22062,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113225,2459953.00
09/11/2017 03:00,2,0.000,ALERT,213.51,301.77,59.991,1505113203,"201051344000890","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,835465.4,835465.4,22062,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113227,2459954.00
09/11/2017 03:00,2,0.000,ALERT,213.74,301.17,59.981,1505113203,"201051344000438","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,837630.6,837630.6,22046,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113228,2459955.00
09/11/2017 03:00,2,0.000,ALERT,213.96,300.57,59.986,1505113203,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,738628.8,738628.8,22088,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113230,2459956.00
09/11/2017 03:00,2,0.000,ALERT,212.38,299.67,60.018,1505113203,"274151322000083","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,1075746.0,1075746.0,21942,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113232,2459957.00
09/11/2017 03:00,2,0.000,ALERT,212.83,298.77,59.981,1505113203,"274151322000076","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,1149046.8,1149046.8,21931,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113234,2459958.00
09/11/2017 03:00,2,0.000,ALERT,213.06,301.47,59.954,1505113203,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,831806.0,831806.0,22075,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113236,2459959.00
09/11/2017 03:00,2,0.000,ALERT,212.16,299.97,59.954,1505113203,"274151322000095","219011344069620",0.00,16.30,0,298.17,300.87,0.0,0.0,0.000,1137970.7,1137970.7,21967,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113238,2459960.00
09/11/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1505113203,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,710927.9,710927.9,22036,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113239,2459961.00
09/11/2017 03:00,2,0.000,ALERT,213.51,300.27,59.965,1505113203,"201051344001025","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,838952.6,838952.6,22045,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113241,2459962.00
09/11/2017 03:00,2,0.000,ALERT,213.06,301.17,59.965,1505113203,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,842855.2,842855.2,22041,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113243,2459963.00
09/11/2017 03:00,2,0.000,ALERT,213.74,300.87,59.991,1505113203,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,844369.2,844369.2,22071,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113245,2459964.00
09/11/2017 03:00,2,0.000,ALERT,213.96,301.17,59.975,1505113203,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,837423.2,837423.2,22093,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113247,2459965.00
09/11/2017 03:00,2,0.000,ALERT,213.96,300.57,59.975,1505113203,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,834046.0,834046.0,22088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113248,2459966.00
09/11/2017 03:00,2,0.000,ALERT,213.96,301.47,60.023,1505113203,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,842158.9,842158.9,22072,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113250,2459967.00
09/11/2017 03:00,2,0.000,ALERT,213.74,300.57,59.975,1505113203,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,831207.4,831207.4,22062,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113252,2459968.00
09/11/2017 03:00,2,0.000,ALERT,211.93,298.47,59.986,1505113203,"274151322000088","219011344069620",0.00,17.30,0,296.96,299.97,0.0,0.0,0.000,1032643.0,1032643.0,21937,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113254,2459969.00
09/11/2017 03:00,2,0.000,ALERT,213.06,298.17,59.981,1505113203,"274151322000068","219011344069620",0.00,17.50,0,296.66,299.37,0.0,0.0,0.000,901697.1,901697.1,22391,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113256,2459970.00
09/11/2017 03:00,2,0.000,ALERT,213.51,300.87,59.991,1505113203,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,826764.7,826764.7,22020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113258,2459971.00
09/11/2017 03:00,2,0.000,ALERT,213.06,301.47,59.991,1505113203,"201051344000594","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,846463.0,846463.0,22057,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113259,2459972.00
09/11/2017 03:00,2,0.000,ALERT,213.96,300.87,59.991,1505113203,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,836985.0,836985.0,22087,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113261,2459973.00
09/11/2017 03:00,2,0.000,ALERT,212.16,299.67,59.986,1505113203,"274151322000054","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1047941.2,1047941.2,21906,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113263,2459974.00
09/11/2017 03:00,2,0.000,ALERT,213.51,300.57,59.986,1505113203,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,830530.7,830530.7,22088,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113265,2459975.00
09/11/2017 03:00,2,0.000,ALERT,213.74,301.17,59.981,1505113203,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,834006.8,834006.8,22094,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113267,2459976.00
09/11/2017 03:00,2,0.000,ALERT,213.06,301.17,59.944,1505113203,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,852690.5,852690.5,22090,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113268,2459977.00
09/11/2017 03:00,2,0.000,ALERT,213.51,300.57,60.007,1505113203,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,838606.8,838606.8,22055,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113270,2459978.00
09/11/2017 03:00,2,0.000,ALERT,213.29,301.47,59.986,1505113203,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,854146.2,854146.2,22024,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113272,2459979.00
09/11/2017 03:00,2,0.000,ALERT,213.29,301.17,60.002,1505113203,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,845200.6,845200.6,22059,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113274,2459980.00
09/11/2017 03:00,2,0.000,ALERT,213.29,300.87,59.986,1505113203,"201051344001158","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,828631.9,828631.9,22063,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505113276,2459981.00
09/11/2017 03:00,2,0.000,ALERT,213.74,301.47,59.986,1505113203,"201051344000576","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,843208.6,843208.6,22077,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113277,2459982.00
09/11/2017 03:00,2,0.000,ALERT,212.61,298.17,59.991,1505113203,"274151322000087","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,1023981.1,1023981.1,22185,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505113279,2459983.00
09/11/2017 03:15,2,0.000,ALERT,213.74,300.57,60.002,1505114104,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,842140.8,842140.8,22050,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114106,2459984.00
09/11/2017 03:15,2,0.000,ALERT,212.61,299.07,59.991,1505114104,"274151322000085","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1042190.7,1042190.7,21929,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114107,2459985.00
09/11/2017 03:15,2,0.000,ALERT,213.74,300.27,59.965,1505114104,"201051344000633","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,829421.9,829421.9,22106,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114109,2459986.00
09/11/2017 03:15,2,0.000,ALERT,213.29,300.57,59.970,1505114104,"201051344000469","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,833534.4,833534.4,22064,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114111,2459987.00
09/11/2017 03:15,2,0.000,ALERT,213.51,300.87,59.981,1505114104,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,827529.1,827529.1,22056,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114113,2459988.00
09/11/2017 03:15,2,0.000,ALERT,212.16,299.37,59.944,1505114104,"274151322000052","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1086732.7,1086732.7,21928,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114114,2459989.00
09/11/2017 03:15,2,0.000,ALERT,213.96,301.17,59.917,1505114104,"201051344000585","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,842206.5,842206.5,22052,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114116,2459990.00
09/11/2017 03:15,2,0.000,ALERT,213.74,301.17,59.970,1505114104,"201051344001230","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,831910.9,831910.9,22103,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505114118,2459991.00
09/11/2017 03:15,2,0.000,ALERT,214.19,301.77,59.965,1505114104,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,820730.5,820730.5,22042,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114120,2459992.00
09/11/2017 03:15,2,0.000,ALERT,213.29,301.17,59.944,1505114104,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,841307.3,841307.3,22063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114122,2459993.00
09/11/2017 03:15,2,0.000,ALERT,212.38,298.47,59.970,1505114104,"274151322000094","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,900612.7,900612.7,22383,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114123,2459994.00
09/11/2017 03:15,2,0.000,ALERT,213.29,301.47,59.933,1505114104,"201051344000579","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,852063.2,852063.2,22064,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114125,2459995.00
09/11/2017 03:15,2,0.000,ALERT,213.74,301.47,59.938,1505114104,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,835465.4,835465.4,22064,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114127,2459996.00
09/11/2017 03:15,2,0.000,ALERT,213.96,300.87,59.959,1505114104,"201051344000438","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,837630.6,837630.6,22048,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114129,2459997.00
09/11/2017 03:15,2,0.000,ALERT,213.74,300.57,59.970,1505114104,"201051344000417","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,738628.8,738628.8,22090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114131,2459998.00
09/11/2017 03:15,2,0.000,ALERT,212.38,299.67,59.954,1505114104,"274151322000083","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21944,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505114132,2459999.00
09/11/2017 03:15,2,0.000,ALERT,213.06,298.47,59.981,1505114104,"274151322000076","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1149046.8,1149046.8,21933,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114134,2460000.00
09/11/2017 03:15,2,0.000,ALERT,213.06,301.47,60.002,1505114104,"201051344000868","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,831806.0,831806.0,22077,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505114136,2460001.00
09/11/2017 03:15,2,0.000,ALERT,212.16,299.67,59.944,1505114104,"274151322000095","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1137970.7,1137970.7,21969,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114138,2460002.00
09/11/2017 03:15,2,0.000,ALERT,213.06,300.87,59.959,1505114104,"201051344000988","219011344069620",0.00,16.30,0,296.66,302.37,0.0,0.0,0.000,710927.9,710927.9,22038,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114140,2460003.00
09/11/2017 03:15,2,0.000,ALERT,213.51,300.27,59.965,1505114104,"201051344001025","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,838952.6,838952.6,22047,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114141,2460004.00
09/11/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1505114104,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,842855.2,842855.2,22043,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505114143,2460005.00
09/11/2017 03:15,2,0.000,ALERT,213.74,300.57,59.970,1505114104,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,844369.2,844369.2,22073,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114145,2460006.00
09/11/2017 03:15,2,0.000,ALERT,213.96,300.87,59.944,1505114104,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,837423.2,837423.2,22095,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114147,2460007.00
09/11/2017 03:15,2,0.000,ALERT,213.74,300.57,59.944,1505114104,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,834046.0,834046.0,22090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114149,2460008.00
09/11/2017 03:15,2,0.000,ALERT,213.96,301.17,59.991,1505114104,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,842158.9,842158.9,22074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114150,2460009.00
09/11/2017 03:15,2,0.000,ALERT,213.96,300.27,59.965,1505114104,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,831207.4,831207.4,22064,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114152,2460010.00
09/11/2017 03:15,2,0.000,ALERT,212.16,298.77,59.965,1505114104,"274151322000088","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1032643.0,1032643.0,21939,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505114154,2460011.00
09/11/2017 03:15,2,0.000,ALERT,213.06,297.87,59.981,1505114104,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,901697.1,901697.1,22393,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114156,2460012.00
09/11/2017 03:15,2,0.000,ALERT,213.51,301.17,59.975,1505114104,"201051344001135","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,826764.7,826764.7,22022,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505114158,2460013.00
