ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 03:15,2,0.000,ALERT,213.06,301.47,59.959,1505114104,"201051344000594","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,846463.0,846463.0,22059,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114159,2460014.00
09/11/2017 03:15,2,0.000,ALERT,213.96,300.87,59.981,1505114104,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,836985.0,836985.0,22089,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114161,2460015.00
09/11/2017 03:15,2,0.000,ALERT,212.16,298.47,59.975,1505114104,"274151322000054","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1047941.2,1047941.2,21908,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114163,2460016.00
09/11/2017 03:15,2,0.000,ALERT,213.51,300.57,59.970,1505114104,"201051344000867","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,830530.7,830530.7,22090,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114165,2460017.00
09/11/2017 03:15,2,0.000,ALERT,213.74,300.87,59.975,1505114104,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,834006.8,834006.8,22096,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114167,2460018.00
09/11/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1505114104,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,852690.5,852690.5,22092,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114168,2460019.00
09/11/2017 03:15,2,0.000,ALERT,213.51,300.27,59.981,1505114104,"201051344000648","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,838606.8,838606.8,22057,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114170,2460020.00
09/11/2017 03:15,2,0.000,ALERT,213.29,301.47,59.933,1505114104,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,854146.2,854146.2,22026,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505114172,2460021.00
09/11/2017 03:15,2,0.000,ALERT,213.29,301.17,59.981,1505114104,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,845200.6,845200.6,22061,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114174,2460022.00
09/11/2017 03:15,2,0.000,ALERT,213.29,300.57,59.938,1505114104,"201051344001158","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,828631.9,828631.9,22065,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114176,2460023.00
09/11/2017 03:15,2,0.000,ALERT,213.74,301.17,59.986,1505114104,"201051344000576","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,843208.6,843208.6,22079,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114177,2460024.00
09/11/2017 03:15,2,0.000,ALERT,212.61,297.87,59.981,1505114104,"274151322000087","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1023981.1,1023981.1,22187,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505114179,2460025.00
09/11/2017 03:30,2,0.000,ALERT,213.74,300.57,60.028,1505115003,"201051344000645","219011344069620",0.00,16.30,0,287.05,302.37,0.0,0.0,0.000,842140.8,842140.8,22052,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115005,2460026.00
09/11/2017 03:30,2,0.000,ALERT,212.38,298.47,59.970,1505115003,"274151322000085","219011344069620",0.00,16.70,0,285.24,300.27,0.0,0.0,0.000,1042190.7,1042190.7,21931,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115007,2460027.00
09/11/2017 03:30,2,0.000,ALERT,213.74,300.57,59.986,1505115003,"201051344000633","219011344069620",0.00,15.80,0,285.54,302.07,0.0,0.0,0.000,829421.9,829421.9,22108,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115009,2460028.00
09/11/2017 03:30,2,0.000,ALERT,213.29,300.57,59.949,1505115003,"201051344000469","219011344069620",0.00,15.50,0,286.14,302.07,0.0,0.0,0.000,833534.4,833534.4,22066,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115011,2460029.00
09/11/2017 03:30,2,0.000,ALERT,213.29,300.87,59.975,1505115003,"201051344000646","219011344069620",0.00,16.00,0,287.05,302.07,0.0,0.0,0.000,827529.1,827529.1,22058,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115013,2460030.00
09/11/2017 03:30,2,0.000,ALERT,211.70,298.77,59.954,1505115003,"274151322000052","219011344069620",0.00,17.00,0,284.64,300.57,0.0,0.0,0.000,1086732.7,1086732.7,21930,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115015,2460031.00
09/11/2017 03:30,2,0.000,ALERT,213.74,301.17,60.007,1505115003,"201051344000585","219011344069620",0.00,16.00,0,287.35,302.37,0.0,0.0,0.000,842206.5,842206.5,22054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115017,2460032.00
09/11/2017 03:30,2,0.000,ALERT,213.51,301.17,59.938,1505115003,"201051344001230","219011344069620",0.00,16.00,0,287.35,302.68,0.0,0.0,0.000,831910.9,831910.9,22105,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115019,2460033.00
09/11/2017 03:30,2,0.000,ALERT,213.96,301.77,59.975,1505115003,"201051344000582","219011344069620",0.00,15.80,0,288.25,302.98,0.0,0.0,0.000,820730.5,820730.5,22044,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115020,2460034.00
09/11/2017 03:30,2,0.000,ALERT,213.29,300.87,59.954,1505115003,"201051344000955","219011344069620",0.00,16.00,0,287.05,302.37,0.0,0.0,0.000,841307.3,841307.3,22065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115022,2460035.00
09/11/2017 03:30,2,0.000,ALERT,212.16,297.87,59.965,1505115003,"274151322000094","219011344069620",0.00,16.30,0,284.94,299.67,0.0,0.0,0.000,900612.7,900612.7,22385,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115024,2460036.00
09/11/2017 03:30,2,0.000,ALERT,213.29,301.47,59.975,1505115003,"201051344000579","219011344069620",0.00,16.30,0,287.95,302.98,0.0,0.0,0.000,852063.2,852063.2,22066,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115026,2460037.00
09/11/2017 03:30,2,0.000,ALERT,213.74,301.77,59.944,1505115003,"201051344000890","219011344069620",0.00,16.30,0,287.65,303.58,0.0,0.0,0.000,835465.4,835465.4,22066,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115027,2460038.00
09/11/2017 03:30,2,0.000,ALERT,213.74,301.17,59.981,1505115003,"201051344000438","219011344069620",0.00,15.80,0,287.35,302.68,0.0,0.0,0.000,837630.6,837630.6,22050,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115029,2460039.00
09/11/2017 03:30,2,0.000,ALERT,213.74,300.57,59.981,1505115003,"201051344000417","219011344069620",0.00,16.00,0,286.74,302.07,0.0,0.0,0.000,738628.8,738628.8,22092,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115031,2460040.00
09/11/2017 03:30,2,0.000,ALERT,212.16,299.07,59.959,1505115003,"274151322000083","219011344069620",0.00,16.70,0,285.24,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21946,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115033,2460041.00
09/11/2017 03:30,2,0.000,ALERT,212.83,299.07,59.965,1505115003,"274151322000076","219011344069620",0.00,16.70,0,285.24,300.57,0.0,0.0,0.000,1149046.8,1149046.8,21935,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115035,2460042.00
09/11/2017 03:30,2,0.000,ALERT,213.29,301.47,59.933,1505115003,"201051344000868","219011344069620",0.00,16.00,0,287.95,302.98,0.0,0.0,0.000,831806.0,831806.0,22079,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115037,2460043.00
09/11/2017 03:30,2,0.000,ALERT,211.93,299.37,59.970,1505115003,"274151322000095","219011344069620",0.00,16.00,0,286.14,301.17,0.0,0.0,0.000,1137970.7,1137970.7,21971,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115039,2460044.00
09/11/2017 03:30,2,0.000,ALERT,213.06,300.87,59.959,1505115003,"201051344000988","219011344069620",0.00,16.30,0,284.94,302.37,0.0,0.0,0.000,710927.9,710927.9,22040,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115041,2460045.00
09/11/2017 03:30,2,0.000,ALERT,213.51,299.97,59.970,1505115003,"201051344001025","219011344069620",0.00,15.80,0,286.74,302.68,0.0,0.0,0.000,838952.6,838952.6,22049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115042,2460046.00
09/11/2017 03:30,2,0.000,ALERT,213.06,300.87,59.970,1505115003,"201051344000458","219011344069620",0.00,17.00,0,287.35,303.28,0.0,0.0,0.000,842855.2,842855.2,22045,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115044,2460047.00
09/11/2017 03:30,2,0.000,ALERT,213.74,300.57,59.938,1505115003,"201051344000853","219011344069620",0.00,16.00,0,287.35,302.68,0.0,0.0,0.000,844369.2,844369.2,22075,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115046,2460048.00
09/11/2017 03:30,2,0.000,ALERT,213.96,300.87,60.007,1505115003,"201051344000685","219011344069620",0.00,16.30,0,287.35,302.37,0.0,0.0,0.000,837423.2,837423.2,22097,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115048,2460049.00
09/11/2017 03:30,2,0.000,ALERT,213.74,300.57,59.954,1505115003,"201051344000917","219011344069620",0.00,17.00,0,286.44,301.77,0.0,0.0,0.000,834046.0,834046.0,22092,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115050,2460050.00
09/11/2017 03:30,2,0.000,ALERT,213.96,301.47,59.938,1505115003,"201051344001145","219011344069620",0.00,16.00,0,287.65,302.98,0.0,0.0,0.000,842158.9,842158.9,22076,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115052,2460051.00
09/11/2017 03:30,2,0.000,ALERT,213.74,300.57,59.965,1505115003,"201051344000651","219011344069620",0.00,15.50,0,286.74,302.07,0.0,0.0,0.000,831207.4,831207.4,22066,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115053,2460052.00
09/11/2017 03:30,2,0.000,ALERT,211.93,298.17,59.959,1505115003,"274151322000088","219011344069620",0.00,16.70,0,285.24,299.97,0.0,0.0,0.000,1032643.0,1032643.0,21941,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115055,2460053.00
09/11/2017 03:30,2,0.000,ALERT,212.83,297.57,59.959,1505115003,"274151322000068","219011344069620",0.00,17.30,0,284.34,299.07,0.0,0.0,0.000,901697.1,901697.1,22395,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115057,2460054.00
09/11/2017 03:30,2,0.000,ALERT,213.29,301.17,59.981,1505115003,"201051344001135","219011344069620",0.00,16.00,0,287.35,302.98,0.0,0.0,0.000,826764.7,826764.7,22024,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115059,2460055.00
09/11/2017 03:30,2,0.000,ALERT,213.06,301.17,59.944,1505115003,"201051344000594","219011344069620",0.00,16.00,0,287.05,303.28,0.0,0.0,0.000,846463.0,846463.0,22061,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115060,2460056.00
09/11/2017 03:30,2,0.000,ALERT,213.74,300.87,59.938,1505115003,"201051344001203","219011344069620",0.00,16.00,0,287.05,304.18,0.0,0.0,0.000,836985.0,836985.0,22091,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115062,2460057.00
09/11/2017 03:30,2,0.000,ALERT,211.93,298.77,59.954,1505115003,"274151322000054","219011344069620",0.00,17.30,0,284.64,300.57,0.0,0.0,0.000,1047941.2,1047941.2,21910,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115064,2460058.00
09/11/2017 03:30,2,0.000,ALERT,213.51,300.27,59.965,1505115003,"201051344000867","219011344069620",0.00,16.70,0,287.05,302.68,0.0,0.0,0.000,830530.7,830530.7,22092,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115066,2460059.00
09/11/2017 03:30,2,0.000,ALERT,213.74,301.17,59.970,1505115003,"201051344001093","219011344069620",0.00,16.70,0,287.35,302.37,0.0,0.0,0.000,834006.8,834006.8,22098,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115068,2460060.00
09/11/2017 03:30,2,0.000,ALERT,213.06,300.57,59.959,1505115003,"201051344000900","219011344069620",0.00,16.00,0,287.05,302.37,0.0,0.0,0.000,852690.5,852690.5,22094,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115069,2460061.00
09/11/2017 03:30,2,0.000,ALERT,213.29,299.97,59.965,1505115003,"201051344000648","219011344069620",0.00,15.80,0,286.74,302.37,0.0,0.0,0.000,838606.8,838606.8,22059,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115071,2460062.00
09/11/2017 03:30,2,0.000,ALERT,213.29,301.17,59.965,1505115003,"201051344000569","219011344069620",0.00,16.30,0,287.95,302.98,0.0,0.0,0.000,854146.2,854146.2,22028,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115073,2460063.00
09/11/2017 03:30,2,0.000,ALERT,213.29,300.87,59.965,1505115003,"201051344000983","219011344069620",0.00,16.30,0,287.65,302.68,0.0,0.0,0.000,845200.6,845200.6,22063,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115075,2460064.00
09/11/2017 03:30,2,0.000,ALERT,213.06,300.27,59.965,1505115003,"201051344001158","219011344069620",0.00,15.80,0,286.74,302.07,0.0,0.0,0.000,828631.9,828631.9,22067,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115077,2460065.00
09/11/2017 03:30,2,0.000,ALERT,213.74,300.87,59.970,1505115003,"201051344000576","219011344069620",0.00,16.00,0,287.35,302.68,0.0,0.0,0.000,843208.6,843208.6,22081,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115078,2460066.00
09/11/2017 03:30,2,0.000,ALERT,212.16,297.57,59.965,1505115003,"274151322000087","219011344069620",0.00,17.30,0,284.34,299.97,0.0,0.0,0.000,1023981.1,1023981.1,22189,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115080,2460067.00
09/11/2017 03:45,2,0.000,ALERT,213.74,300.57,60.002,1505115904,"201051344000645","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,842140.8,842140.8,22054,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115906,2460068.00
09/11/2017 03:45,2,0.000,ALERT,212.61,298.47,59.959,1505115904,"274151322000085","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1042190.7,1042190.7,21933,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115908,2460069.00
09/11/2017 03:45,2,0.000,ALERT,213.74,300.57,59.959,1505115904,"201051344000633","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,829421.9,829421.9,22110,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115909,2460070.00
09/11/2017 03:45,2,0.000,ALERT,213.29,300.57,59.996,1505115904,"201051344000469","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,833534.4,833534.4,22068,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115911,2460071.00
09/11/2017 03:45,2,0.000,ALERT,213.29,300.87,59.970,1505115904,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,827529.1,827529.1,22060,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115913,2460072.00
09/11/2017 03:45,2,0.000,ALERT,212.16,299.37,59.944,1505115904,"274151322000052","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1086732.7,1086732.7,21932,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115915,2460073.00
09/11/2017 03:45,2,0.000,ALERT,213.74,300.87,59.949,1505115904,"201051344000585","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,842206.5,842206.5,22056,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115917,2460074.00
09/11/2017 03:45,2,0.000,ALERT,213.51,301.17,59.922,1505115904,"201051344001230","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,831910.9,831910.9,22107,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115918,2460075.00
09/11/2017 03:45,2,0.000,ALERT,214.19,301.77,59.970,1505115904,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,820730.5,820730.5,22046,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115920,2460076.00
09/11/2017 03:45,2,0.000,ALERT,213.29,301.17,59.965,1505115904,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,841307.3,841307.3,22067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115922,2460077.00
09/11/2017 03:45,2,0.000,ALERT,212.38,298.17,59.959,1505115904,"274151322000094","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,900612.7,900612.7,22387,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115924,2460078.00
09/11/2017 03:45,2,0.000,ALERT,213.29,301.17,59.949,1505115904,"201051344000579","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,852063.2,852063.2,22068,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115925,2460079.00
09/11/2017 03:45,2,0.000,ALERT,213.51,301.47,59.970,1505115904,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,835465.4,835465.4,22068,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115927,2460080.00
09/11/2017 03:45,2,0.000,ALERT,213.74,300.87,59.965,1505115904,"201051344000438","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,837630.6,837630.6,22052,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115929,2460081.00
09/11/2017 03:45,2,0.000,ALERT,213.96,300.57,59.975,1505115904,"201051344000417","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,738628.8,738628.8,22094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115931,2460082.00
09/11/2017 03:45,2,0.000,ALERT,212.61,299.37,59.959,1505115904,"274151322000083","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21948,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115933,2460083.00
09/11/2017 03:45,2,0.000,ALERT,213.06,298.77,59.944,1505115904,"274151322000076","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1149046.8,1149046.8,21937,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115934,2460084.00
09/11/2017 03:45,2,0.000,ALERT,213.29,301.47,59.970,1505115904,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,831806.0,831806.0,22081,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115936,2460085.00
09/11/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1505115904,"274151322000095","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,1137970.7,1137970.7,21973,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115938,2460086.00
09/11/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1505115904,"201051344000988","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,710927.9,710927.9,22042,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115940,2460087.00
09/11/2017 03:45,2,0.000,ALERT,213.74,300.57,59.981,1505115904,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,838952.6,838952.6,22051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115942,2460088.00
09/11/2017 03:45,2,0.000,ALERT,213.29,300.87,59.981,1505115904,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,842855.2,842855.2,22047,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115944,2460089.00
09/11/2017 03:45,2,0.000,ALERT,213.74,300.57,59.986,1505115904,"201051344000853","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,844369.2,844369.2,22077,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115946,2460090.00
09/11/2017 03:45,2,0.000,ALERT,213.96,300.87,59.986,1505115904,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,837423.2,837423.2,22099,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115947,2460091.00
09/11/2017 03:45,2,0.000,ALERT,213.74,300.57,60.002,1505115904,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,834046.0,834046.0,22094,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115949,2460092.00
09/11/2017 03:45,2,0.000,ALERT,213.96,301.17,59.991,1505115904,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,842158.9,842158.9,22078,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115951,2460093.00
09/11/2017 03:45,2,0.000,ALERT,213.74,300.27,59.996,1505115904,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,831207.4,831207.4,22068,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115953,2460094.00
09/11/2017 03:45,2,0.000,ALERT,212.16,299.37,59.986,1505115904,"274151322000088","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,1032643.0,1032643.0,21943,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115955,2460095.00
09/11/2017 03:45,2,0.000,ALERT,213.06,298.17,60.002,1505115904,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,901697.1,901697.1,22397,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115956,2460096.00
09/11/2017 03:45,2,0.000,ALERT,213.29,300.87,59.949,1505115904,"201051344001135","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,826764.7,826764.7,22026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115958,2460097.00
09/11/2017 03:45,2,0.000,ALERT,212.83,301.47,59.996,1505115904,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,846463.0,846463.0,22063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115960,2460098.00
09/11/2017 03:45,2,0.000,ALERT,213.74,300.87,60.007,1505115904,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,836985.0,836985.0,22093,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115962,2460099.00
09/11/2017 03:45,2,0.000,ALERT,212.38,298.77,60.028,1505115904,"274151322000054","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1047941.2,1047941.2,21912,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115963,2460100.00
09/11/2017 03:45,2,0.000,ALERT,213.51,300.57,59.996,1505115904,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,830530.7,830530.7,22094,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115965,2460101.00
09/11/2017 03:45,2,0.000,ALERT,213.74,301.17,59.991,1505115904,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,834006.8,834006.8,22100,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115967,2460102.00
09/11/2017 03:45,2,0.000,ALERT,213.06,300.87,59.996,1505115904,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,852690.5,852690.5,22096,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115969,2460103.00
09/11/2017 03:45,2,0.000,ALERT,213.51,300.27,60.007,1505115904,"201051344000648","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,838606.8,838606.8,22061,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115971,2460104.00
09/11/2017 03:45,2,0.000,ALERT,213.29,301.17,59.996,1505115904,"201051344000569","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,854146.2,854146.2,22030,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505115973,2460105.00
09/11/2017 03:45,2,0.000,ALERT,213.29,300.87,59.986,1505115904,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,845200.6,845200.6,22065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115975,2460106.00
09/11/2017 03:45,2,0.000,ALERT,213.29,300.57,60.039,1505115904,"201051344001158","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,828631.9,828631.9,22069,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115977,2460107.00
09/11/2017 03:45,2,0.000,ALERT,213.74,301.17,59.981,1505115904,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,843208.6,843208.6,22083,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115978,2460108.00
09/11/2017 03:45,2,0.000,ALERT,212.61,298.77,60.007,1505115904,"274151322000087","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1023981.1,1023981.1,22191,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505115980,2460109.00
09/11/2017 04:00,2,0.000,ALERT,213.96,300.87,59.986,1505116803,"201051344000645","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,842140.8,842140.8,22056,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116805,2460110.00
09/11/2017 04:00,2,0.000,ALERT,212.61,298.77,59.975,1505116803,"274151322000085","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1042190.7,1042190.7,21935,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116807,2460111.00
09/11/2017 04:00,2,0.000,ALERT,213.96,300.57,60.002,1505116803,"201051344000633","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,829421.9,829421.9,22112,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116809,2460112.00
09/11/2017 04:00,2,0.000,ALERT,213.51,300.57,59.981,1505116803,"201051344000469","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,833534.4,833534.4,22070,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116810,2460113.00
09/11/2017 04:00,2,0.000,ALERT,213.29,300.27,59.981,1505116803,"201051344000646","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,827529.1,827529.1,22062,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116812,2460114.00
09/11/2017 04:00,2,0.000,ALERT,212.38,298.17,59.981,1505116803,"274151322000052","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,1086732.7,1086732.7,21934,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116814,2460115.00
09/11/2017 04:00,2,0.000,ALERT,213.74,300.27,59.981,1505116803,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,842206.5,842206.5,22058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116816,2460116.00
09/11/2017 04:00,2,0.000,ALERT,213.51,300.57,59.975,1505116803,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,831910.9,831910.9,22109,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116818,2460117.00
09/11/2017 04:00,2,0.000,ALERT,213.96,301.17,59.954,1505116803,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,820730.5,820730.5,22048,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116819,2460118.00
09/11/2017 04:00,2,0.000,ALERT,213.29,300.57,59.981,1505116803,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,841307.3,841307.3,22069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116822,2460119.00
09/11/2017 04:00,2,0.000,ALERT,212.61,298.17,59.965,1505116803,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,900612.7,900612.7,22389,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116823,2460120.00
09/11/2017 04:00,2,0.000,ALERT,213.51,301.77,59.975,1505116803,"201051344000579","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,852063.2,852063.2,22070,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116825,2460121.00
09/11/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1505116803,"201051344000890","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,835465.4,835465.4,22070,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116827,2460122.00
09/11/2017 04:00,2,0.000,ALERT,213.74,300.27,59.975,1505116803,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,837630.6,837630.6,22054,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116829,2460123.00
09/11/2017 04:00,2,0.000,ALERT,213.74,299.97,59.965,1505116803,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,738628.8,738628.8,22096,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116830,2460124.00
09/11/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1505116803,"274151322000083","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21950,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116832,2460125.00
09/11/2017 04:00,2,0.000,ALERT,213.06,299.37,59.954,1505116803,"274151322000076","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1149046.8,1149046.8,21939,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116834,2460126.00
09/11/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1505116803,"201051344000868","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,831806.0,831806.0,22083,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116836,2460127.00
09/11/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1505116803,"274151322000095","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1137970.7,1137970.7,21975,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116838,2460128.00
09/11/2017 04:00,2,0.000,ALERT,213.29,300.87,59.959,1505116803,"201051344000988","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,710927.9,710927.9,22044,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116840,2460129.00
09/11/2017 04:00,2,0.000,ALERT,213.51,299.67,59.944,1505116803,"201051344001025","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,838952.6,838952.6,22053,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116841,2460130.00
09/11/2017 04:00,2,0.000,ALERT,213.29,300.87,59.959,1505116803,"201051344000458","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,842855.2,842855.2,22049,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116843,2460131.00
09/11/2017 04:00,2,0.000,ALERT,213.96,300.87,59.944,1505116803,"201051344000853","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,844369.2,844369.2,22079,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116845,2460132.00
09/11/2017 04:00,2,0.000,ALERT,213.96,300.57,59.954,1505116803,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,837423.2,837423.2,22101,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116847,2460133.00
09/11/2017 04:00,2,0.000,ALERT,213.74,300.27,59.938,1505116803,"201051344000917","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,834046.0,834046.0,22096,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116849,2460134.00
09/11/2017 04:00,2,0.000,ALERT,213.74,300.87,59.949,1505116803,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,842158.9,842158.9,22080,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116850,2460135.00
09/11/2017 04:00,2,0.000,ALERT,213.74,300.27,59.986,1505116803,"201051344000651","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,831207.4,831207.4,22070,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116852,2460136.00
09/11/2017 04:00,2,0.000,ALERT,212.16,298.77,59.954,1505116803,"274151322000088","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1032643.0,1032643.0,21945,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116854,2460137.00
09/11/2017 04:00,2,0.000,ALERT,213.06,298.17,59.954,1505116803,"274151322000068","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,901697.1,901697.1,22399,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116856,2460138.00
09/11/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1505116803,"201051344001135","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,826764.7,826764.7,22028,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116858,2460139.00
09/11/2017 04:00,2,0.000,ALERT,213.06,301.17,59.965,1505116803,"201051344000594","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,846463.0,846463.0,22065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116860,2460140.00
09/11/2017 04:00,2,0.000,ALERT,213.74,300.27,59.965,1505116803,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,836985.0,836985.0,22095,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116861,2460141.00
09/11/2017 04:00,2,0.000,ALERT,212.16,299.37,59.959,1505116803,"274151322000054","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,1047941.2,1047941.2,21914,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116863,2460142.00
09/11/2017 04:00,2,0.000,ALERT,213.51,300.57,59.965,1505116803,"201051344000867","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,830530.7,830530.7,22096,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116865,2460143.00
09/11/2017 04:00,2,0.000,ALERT,213.51,300.57,59.965,1505116803,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,834006.8,834006.8,22102,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116867,2460144.00
09/11/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1505116803,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,852690.5,852690.5,22098,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116868,2460145.00
09/11/2017 04:00,2,0.000,ALERT,213.51,300.27,59.959,1505116803,"201051344000648","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,838606.8,838606.8,22063,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116870,2460146.00
09/11/2017 04:00,2,0.000,ALERT,213.29,301.47,59.959,1505116803,"201051344000569","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,854146.2,854146.2,22032,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116872,2460147.00
09/11/2017 04:00,2,0.000,ALERT,213.06,300.87,59.965,1505116803,"201051344000983","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,845200.6,845200.6,22067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116874,2460148.00
09/11/2017 04:00,2,0.000,ALERT,213.29,300.87,59.986,1505116803,"201051344001158","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,828631.9,828631.9,22071,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116876,2460149.00
09/11/2017 04:00,2,0.000,ALERT,213.74,301.47,59.959,1505116803,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,843208.6,843208.6,22085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505116878,2460150.00
09/11/2017 04:00,2,0.000,ALERT,212.38,298.17,59.954,1505116803,"274151322000087","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1023981.1,1023981.1,22193,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505116879,2460151.00
09/11/2017 04:15,2,0.000,ALERT,213.51,299.97,59.981,1505117703,"201051344000645","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,842140.8,842140.8,22058,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117705,2460152.00
09/11/2017 04:15,2,0.000,ALERT,212.16,298.17,59.975,1505117703,"274151322000085","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1042190.7,1042190.7,21937,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117707,2460153.00
09/11/2017 04:15,2,0.000,ALERT,213.51,299.97,59.975,1505117703,"201051344000633","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,829421.9,829421.9,22114,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117709,2460154.00
09/11/2017 04:15,2,0.000,ALERT,213.06,299.67,59.996,1505117703,"201051344000469","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,833534.4,833534.4,22072,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117711,2460155.00
09/11/2017 04:15,2,0.000,ALERT,213.29,300.87,59.970,1505117703,"201051344000646","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,827529.1,827529.1,22064,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117713,2460156.00
09/11/2017 04:15,2,0.000,ALERT,211.70,298.47,59.970,1505117703,"274151322000052","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,1086732.7,1086732.7,21936,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117714,2460157.00
