ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 04:15,2,0.000,ALERT,213.74,300.87,59.986,1505117703,"201051344000585","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,842206.5,842206.5,22060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117716,2460158.00
09/11/2017 04:15,2,0.000,ALERT,213.51,301.17,59.981,1505117703,"201051344001230","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,831910.9,831910.9,22111,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117718,2460159.00
09/11/2017 04:15,2,0.000,ALERT,213.96,301.77,59.981,1505117703,"201051344000582","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,820730.5,820730.5,22050,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117720,2460160.00
09/11/2017 04:15,2,0.000,ALERT,213.29,300.87,59.986,1505117703,"201051344000955","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,841307.3,841307.3,22071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117722,2460161.00
09/11/2017 04:15,2,0.000,ALERT,211.93,297.87,59.975,1505117703,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,900612.7,900612.7,22391,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117724,2460162.00
09/11/2017 04:15,2,0.000,ALERT,213.06,300.87,59.986,1505117703,"201051344000579","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,852063.2,852063.2,22072,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117725,2460163.00
09/11/2017 04:15,2,0.000,ALERT,213.51,301.47,59.986,1505117703,"201051344000890","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,835465.4,835465.4,22072,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117727,2460164.00
09/11/2017 04:15,2,0.000,ALERT,213.74,300.87,59.949,1505117703,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,837630.6,837630.6,22056,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117729,2460165.00
09/11/2017 04:15,2,0.000,ALERT,213.74,299.97,59.986,1505117703,"201051344000417","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,738628.8,738628.8,22098,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117731,2460166.00
09/11/2017 04:15,2,0.000,ALERT,211.93,298.77,59.975,1505117703,"274151322000083","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21952,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117733,2460167.00
09/11/2017 04:15,2,0.000,ALERT,212.38,297.87,59.933,1505117703,"274151322000076","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1149046.8,1149046.8,21941,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117735,2460168.00
09/11/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1505117703,"201051344000868","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,831806.0,831806.0,22085,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117737,2460169.00
09/11/2017 04:15,2,0.000,ALERT,211.70,299.67,59.970,1505117703,"274151322000095","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1137970.7,1137970.7,21977,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117738,2460170.00
09/11/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1505117703,"201051344000988","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,710927.9,710927.9,22046,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117740,2460171.00
09/11/2017 04:15,2,0.000,ALERT,213.29,300.27,59.970,1505117703,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,838952.6,838952.6,22055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117742,2460172.00
09/11/2017 04:15,2,0.000,ALERT,212.83,300.27,59.959,1505117703,"201051344000458","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,842855.2,842855.2,22051,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117744,2460173.00
09/11/2017 04:15,2,0.000,ALERT,213.51,300.27,59.965,1505117703,"201051344000853","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,844369.2,844369.2,22081,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117746,2460174.00
09/11/2017 04:15,2,0.000,ALERT,213.96,300.87,59.965,1505117703,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,837423.2,837423.2,22103,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117747,2460175.00
09/11/2017 04:15,2,0.000,ALERT,213.74,300.27,59.965,1505117703,"201051344000917","219011344069620",0.00,16.70,0,297.57,303.88,0.0,0.0,0.000,834046.0,834046.0,22098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117749,2460176.00
09/11/2017 04:15,2,0.000,ALERT,213.96,301.17,59.922,1505117703,"201051344001145","219011344069620",0.00,15.50,0,299.07,305.08,0.0,0.0,0.000,842158.9,842158.9,22082,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117751,2460177.00
09/11/2017 04:15,2,0.000,ALERT,213.96,300.27,59.965,1505117703,"201051344000651","219011344069620",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,831207.4,831207.4,22072,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117753,2460178.00
09/11/2017 04:15,2,0.000,ALERT,211.70,297.87,59.933,1505117703,"274151322000088","219011344069620",0.00,16.70,0,296.06,305.98,0.0,0.0,0.000,1032643.0,1032643.0,21947,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117755,2460179.00
09/11/2017 04:15,2,0.000,ALERT,212.61,297.57,59.949,1505117703,"274151322000068","219011344069620",0.00,17.00,0,295.76,305.38,0.0,0.0,0.000,901697.1,901697.1,22401,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117756,2460180.00
09/11/2017 04:15,2,0.000,ALERT,213.29,300.57,59.954,1505117703,"201051344001135","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,826764.7,826764.7,22030,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117758,2460181.00
09/11/2017 04:15,2,0.000,ALERT,212.83,300.87,59.933,1505117703,"201051344000594","219011344069620",0.00,15.80,0,298.47,306.28,0.0,0.0,0.000,846463.0,846463.0,22067,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117760,2460182.00
09/11/2017 04:15,2,0.000,ALERT,213.74,300.57,59.981,1505117703,"201051344001203","219011344069620",0.00,15.80,0,298.77,305.68,0.0,0.0,0.000,836985.0,836985.0,22097,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117762,2460183.00
09/11/2017 04:15,2,0.000,ALERT,211.93,298.47,59.944,1505117703,"274151322000054","219011344069620",0.00,16.70,0,296.36,306.58,0.0,0.0,0.000,1047941.2,1047941.2,21916,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117764,2460184.00
09/11/2017 04:15,2,0.000,ALERT,213.29,299.97,59.970,1505117703,"201051344000867","219011344069620",0.00,16.30,0,298.47,306.58,0.0,0.0,0.000,830530.7,830530.7,22098,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117765,2460185.00
09/11/2017 04:15,2,0.000,ALERT,213.74,300.87,59.970,1505117703,"201051344001093","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,834006.8,834006.8,22104,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117767,2460186.00
09/11/2017 04:15,2,0.000,ALERT,213.06,300.27,59.975,1505117703,"201051344000900","219011344069620",0.00,15.80,0,298.47,305.38,0.0,0.0,0.000,852690.5,852690.5,22100,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117769,2460187.00
09/11/2017 04:15,2,0.000,ALERT,213.29,299.67,59.975,1505117703,"201051344000648","219011344069620",0.00,15.50,0,298.17,305.98,0.0,0.0,0.000,838606.8,838606.8,22065,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117771,2460188.00
09/11/2017 04:15,2,0.000,ALERT,213.06,300.57,59.975,1505117703,"201051344000569","219011344069620",0.00,15.80,0,299.37,306.28,0.0,0.0,0.000,854146.2,854146.2,22034,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505117773,2460189.00
09/11/2017 04:15,2,0.000,ALERT,213.06,300.57,59.981,1505117703,"201051344000983","219011344069620",0.00,16.00,0,298.77,305.98,0.0,0.0,0.000,845200.6,845200.6,22069,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117775,2460190.00
09/11/2017 04:15,2,0.000,ALERT,213.06,299.97,59.954,1505117703,"201051344001158","219011344069620",0.00,15.50,0,298.17,304.48,0.0,0.0,0.000,828631.9,828631.9,22073,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117776,2460191.00
09/11/2017 04:15,2,0.000,ALERT,213.51,300.87,59.981,1505117703,"201051344000576","219011344069620",0.00,15.80,0,298.77,305.68,0.0,0.0,0.000,843208.6,843208.6,22087,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117778,2460192.00
09/11/2017 04:15,2,0.000,ALERT,211.93,297.57,59.975,1505117703,"274151322000087","219011344069620",0.00,17.00,0,295.46,305.98,0.0,0.0,0.000,1023981.1,1023981.1,22195,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505117780,2460193.00
09/11/2017 04:30,2,0.000,ALERT,213.51,299.97,59.928,1505118604,"201051344000645","219011344069620",0.00,16.00,0,298.17,305.68,0.0,0.0,0.000,842140.8,842140.8,22060,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118606,2460194.00
09/11/2017 04:30,2,0.000,ALERT,212.38,298.47,59.944,1505118604,"274151322000085","219011344069620",0.00,16.30,0,296.66,306.58,0.0,0.0,0.000,1042190.7,1042190.7,21939,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118608,2460195.00
09/11/2017 04:30,2,0.000,ALERT,213.74,299.97,59.970,1505118604,"201051344000633","219011344069620",0.00,15.30,0,296.66,305.08,0.0,0.0,0.000,829421.9,829421.9,22116,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118610,2460196.00
09/11/2017 04:30,2,0.000,ALERT,213.29,299.67,59.970,1505118604,"201051344000469","219011344069620",0.00,15.00,0,297.26,304.78,0.0,0.0,0.000,833534.4,833534.4,22074,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118612,2460197.00
09/11/2017 04:30,2,0.000,ALERT,213.29,300.57,59.975,1505118604,"201051344000646","219011344069620",0.00,15.50,0,298.17,304.48,0.0,0.0,0.000,827529.1,827529.1,22066,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118613,2460198.00
09/11/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1505118604,"274151322000052","219011344069620",0.00,16.30,0,296.36,306.28,0.0,0.0,0.000,1086732.7,1086732.7,21938,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118615,2460199.00
09/11/2017 04:30,2,0.000,ALERT,213.74,300.87,59.986,1505118604,"201051344000585","219011344069620",0.00,15.50,0,298.47,304.48,0.0,0.0,0.000,842206.5,842206.5,22062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118617,2460200.00
09/11/2017 04:30,2,0.000,ALERT,213.51,301.17,59.959,1505118604,"201051344001230","219011344069620",0.00,15.50,0,299.37,305.08,0.0,0.0,0.000,831910.9,831910.9,22113,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118619,2460201.00
09/11/2017 04:30,2,0.000,ALERT,214.19,301.77,59.965,1505118604,"201051344000582","219011344069620",0.00,15.30,0,299.67,305.38,0.0,0.0,0.000,820730.5,820730.5,22052,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118621,2460202.00
09/11/2017 04:30,2,0.000,ALERT,213.29,300.87,59.965,1505118604,"201051344000955","219011344069620",0.00,15.80,0,299.07,304.48,0.0,0.0,0.000,841307.3,841307.3,22073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118622,2460203.00
09/11/2017 04:30,2,0.000,ALERT,212.38,297.57,59.965,1505118604,"274151322000094","219011344069620",0.00,15.80,0,296.06,305.98,0.0,0.0,0.000,900612.7,900612.7,22393,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118624,2460204.00
09/11/2017 04:30,2,0.000,ALERT,213.29,300.57,59.922,1505118604,"201051344000579","219011344069620",0.00,15.80,0,299.07,306.28,0.0,0.0,0.000,852063.2,852063.2,22074,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118626,2460205.00
09/11/2017 04:30,2,0.000,ALERT,213.51,301.17,59.965,1505118604,"201051344000890","219011344069620",0.00,15.80,0,299.67,305.08,0.0,0.0,0.000,835465.4,835465.4,22074,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118628,2460206.00
09/11/2017 04:30,2,0.000,ALERT,213.74,300.57,59.965,1505118604,"201051344000438","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,837630.6,837630.6,22058,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118629,2460207.00
09/11/2017 04:30,2,0.000,ALERT,213.74,299.97,59.959,1505118604,"201051344000417","219011344069620",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,738628.8,738628.8,22100,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118631,2460208.00
09/11/2017 04:30,2,0.000,ALERT,212.61,298.47,59.954,1505118604,"274151322000083","219011344069620",0.00,16.00,0,296.96,306.88,0.0,0.0,0.000,1075746.0,1075746.0,21954,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118633,2460209.00
09/11/2017 04:30,2,0.000,ALERT,212.83,298.77,59.965,1505118604,"274151322000076","219011344069620",0.00,16.00,0,296.66,306.58,0.0,0.0,0.000,1149046.8,1149046.8,21943,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118635,2460210.00
09/11/2017 04:30,2,0.000,ALERT,213.29,300.57,59.965,1505118604,"201051344000868","219011344069620",0.00,15.50,0,298.77,306.88,0.0,0.0,0.000,831806.0,831806.0,22087,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118637,2460211.00
09/11/2017 04:30,2,0.000,ALERT,212.38,299.37,59.954,1505118604,"274151322000095","219011344069620",0.00,15.80,0,297.87,307.48,0.0,0.0,0.000,1137970.7,1137970.7,21979,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118638,2460212.00
09/11/2017 04:30,2,0.000,ALERT,213.06,300.27,59.965,1505118604,"201051344000988","219011344069620",0.00,15.80,0,296.06,304.78,0.0,0.0,0.000,710927.9,710927.9,22048,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118641,2460213.00
09/11/2017 04:30,2,0.000,ALERT,213.29,299.97,59.965,1505118604,"201051344001025","219011344069620",0.00,15.30,0,298.17,304.48,0.0,0.0,0.000,838952.6,838952.6,22057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118642,2460214.00
09/11/2017 04:30,2,0.000,ALERT,213.06,300.27,59.959,1505118604,"201051344000458","219011344069620",0.00,16.30,0,298.17,306.28,0.0,0.0,0.000,842855.2,842855.2,22053,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118644,2460215.00
09/11/2017 04:30,2,0.000,ALERT,213.74,300.27,59.970,1505118604,"201051344000853","219011344069620",0.00,15.50,0,298.47,305.98,0.0,0.0,0.000,844369.2,844369.2,22083,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118646,2460216.00
09/11/2017 04:30,2,0.000,ALERT,213.51,300.27,59.944,1505118604,"201051344000685","219011344069620",0.00,15.80,0,298.77,305.08,0.0,0.0,0.000,837423.2,837423.2,22105,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118648,2460217.00
09/11/2017 04:30,2,0.000,ALERT,213.51,300.27,59.959,1505118604,"201051344000917","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,834046.0,834046.0,22100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118650,2460218.00
09/11/2017 04:30,2,0.000,ALERT,213.74,300.87,59.922,1505118604,"201051344001145","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,842158.9,842158.9,22084,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118651,2460219.00
09/11/2017 04:30,2,0.000,ALERT,213.51,299.97,59.965,1505118604,"201051344000651","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,831207.4,831207.4,22074,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118653,2460220.00
09/11/2017 04:30,2,0.000,ALERT,211.70,298.47,59.959,1505118604,"274151322000088","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,1032643.0,1032643.0,21949,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118655,2460221.00
09/11/2017 04:30,2,0.000,ALERT,212.61,297.57,59.965,1505118604,"274151322000068","219011344069620",0.00,17.00,0,296.06,299.07,0.0,0.0,0.000,901697.1,901697.1,22403,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118657,2460222.00
09/11/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1505118604,"201051344001135","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,826764.7,826764.7,22032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118659,2460223.00
09/11/2017 04:30,2,0.000,ALERT,212.83,300.57,59.981,1505118604,"201051344000594","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,846463.0,846463.0,22069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118660,2460224.00
09/11/2017 04:30,2,0.000,ALERT,213.51,300.27,59.965,1505118604,"201051344001203","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,836985.0,836985.0,22099,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118662,2460225.00
09/11/2017 04:30,2,0.000,ALERT,212.16,298.17,59.970,1505118604,"274151322000054","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1047941.2,1047941.2,21918,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118664,2460226.00
09/11/2017 04:30,2,0.000,ALERT,213.29,299.97,59.975,1505118604,"201051344000867","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,830530.7,830530.7,22100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118666,2460227.00
09/11/2017 04:30,2,0.000,ALERT,213.29,300.57,59.965,1505118604,"201051344001093","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,834006.8,834006.8,22106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118667,2460228.00
09/11/2017 04:30,2,0.000,ALERT,213.06,299.97,59.959,1505118604,"201051344000900","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,852690.5,852690.5,22102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118669,2460229.00
09/11/2017 04:30,2,0.000,ALERT,213.29,299.97,59.991,1505118604,"201051344000648","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,838606.8,838606.8,22067,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118671,2460230.00
09/11/2017 04:30,2,0.000,ALERT,213.06,300.87,59.954,1505118604,"201051344000569","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,854146.2,854146.2,22036,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118673,2460231.00
09/11/2017 04:30,2,0.000,ALERT,213.29,300.57,59.970,1505118604,"201051344000983","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,845200.6,845200.6,22071,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118675,2460232.00
09/11/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1505118604,"201051344001158","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,828631.9,828631.9,22075,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118677,2460233.00
09/11/2017 04:30,2,0.000,ALERT,213.74,300.87,59.938,1505118604,"201051344000576","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,843208.6,843208.6,22089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505118678,2460234.00
09/11/2017 04:30,2,0.000,ALERT,212.38,298.17,59.970,1505118604,"274151322000087","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,1023981.1,1023981.1,22197,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505118680,2460235.00
09/11/2017 04:45,2,0.000,ALERT,213.74,300.57,59.996,1505119504,"201051344000645","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,842140.8,842140.8,22062,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505119506,2460236.00
09/11/2017 04:45,2,0.000,ALERT,212.61,298.47,60.007,1505119504,"274151322000085","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1042190.7,1042190.7,21941,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119507,2460237.00
09/11/2017 04:45,2,0.000,ALERT,213.74,300.57,59.981,1505119504,"201051344000633","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,829421.9,829421.9,22118,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119509,2460238.00
09/11/2017 04:45,2,0.000,ALERT,213.29,300.57,59.996,1505119504,"201051344000469","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,833534.4,833534.4,22076,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119511,2460239.00
09/11/2017 04:45,2,0.000,ALERT,213.29,300.27,59.965,1505119504,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,827529.1,827529.1,22068,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119513,2460240.00
09/11/2017 04:45,2,0.000,ALERT,212.16,298.47,59.991,1505119504,"274151322000052","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1086732.7,1086732.7,21940,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119514,2460241.00
09/11/2017 04:45,2,0.000,ALERT,213.74,300.27,59.991,1505119504,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,842206.5,842206.5,22064,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505119516,2460242.00
09/11/2017 04:45,2,0.000,ALERT,213.51,300.57,60.002,1505119504,"201051344001230","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,831910.9,831910.9,22115,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119518,2460243.00
09/11/2017 04:45,2,0.000,ALERT,213.96,301.17,59.996,1505119504,"201051344000582","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,820730.5,820730.5,22054,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119520,2460244.00
09/11/2017 04:45,2,0.000,ALERT,213.06,300.57,59.996,1505119504,"201051344000955","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,841307.3,841307.3,22075,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119522,2460245.00
09/11/2017 04:45,2,0.000,ALERT,212.38,298.17,59.996,1505119504,"274151322000094","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,900612.7,900612.7,22395,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119523,2460246.00
09/11/2017 04:45,2,0.000,ALERT,213.29,301.17,59.991,1505119504,"201051344000579","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,852063.2,852063.2,22076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119525,2460247.00
09/11/2017 04:45,2,0.000,ALERT,213.51,300.87,59.991,1505119504,"201051344000890","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,835465.4,835465.4,22076,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119527,2460248.00
09/11/2017 04:45,2,0.000,ALERT,213.74,300.57,59.996,1505119504,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,837630.6,837630.6,22060,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119529,2460249.00
09/11/2017 04:45,2,0.000,ALERT,213.74,299.97,60.007,1505119504,"201051344000417","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,738628.8,738628.8,22102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119531,2460250.00
09/11/2017 04:45,2,0.000,ALERT,212.61,299.37,60.002,1505119504,"274151322000083","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1075746.0,1075746.0,21956,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119532,2460251.00
09/11/2017 04:45,2,0.000,ALERT,213.06,298.17,60.002,1505119504,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1149046.8,1149046.8,21945,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119534,2460252.00
09/11/2017 04:45,2,0.000,ALERT,213.06,301.17,59.996,1505119504,"201051344000868","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,831806.0,831806.0,22089,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119536,2460253.00
09/11/2017 04:45,2,0.000,ALERT,212.38,299.67,59.975,1505119504,"274151322000095","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,1137970.7,1137970.7,21981,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119538,2460254.00
09/11/2017 04:45,2,0.000,ALERT,213.06,300.87,60.002,1505119504,"201051344000988","219011344069620",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,710927.9,710927.9,22050,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119540,2460255.00
09/11/2017 04:45,2,0.000,ALERT,213.29,299.67,60.002,1505119504,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,838952.6,838952.6,22059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119541,2460256.00
09/11/2017 04:45,2,0.000,ALERT,213.06,300.57,59.981,1505119504,"201051344000458","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,842855.2,842855.2,22055,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119543,2460257.00
09/11/2017 04:45,2,0.000,ALERT,213.74,300.87,60.002,1505119504,"201051344000853","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,844369.2,844369.2,22085,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119545,2460258.00
09/11/2017 04:45,2,0.000,ALERT,213.74,300.27,59.981,1505119504,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,837423.2,837423.2,22107,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505119547,2460259.00
09/11/2017 04:45,2,0.000,ALERT,213.74,299.97,59.996,1505119504,"201051344000917","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,834046.0,834046.0,22102,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505119549,2460260.00
09/11/2017 04:45,2,0.000,ALERT,213.96,300.87,59.996,1505119504,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,842158.9,842158.9,22086,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119550,2460261.00
09/11/2017 04:45,2,0.000,ALERT,213.74,299.67,59.996,1505119504,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,831207.4,831207.4,22076,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119552,2460262.00
09/11/2017 04:45,2,0.000,ALERT,212.16,298.47,59.991,1505119504,"274151322000088","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1032643.0,1032643.0,21951,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119554,2460263.00
09/11/2017 04:45,2,0.000,ALERT,213.06,298.17,59.996,1505119504,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,901697.1,901697.1,22405,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119556,2460264.00
09/11/2017 04:45,2,0.000,ALERT,213.29,300.57,59.986,1505119504,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,826764.7,826764.7,22034,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119557,2460265.00
09/11/2017 04:45,2,0.000,ALERT,213.06,301.47,59.986,1505119504,"201051344000594","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,846463.0,846463.0,22071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119560,2460266.00
09/11/2017 04:45,2,0.000,ALERT,213.74,300.27,59.949,1505119504,"201051344001203","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,836985.0,836985.0,22101,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505119562,2460267.00
09/11/2017 04:45,2,0.000,ALERT,212.38,299.37,60.023,1505119504,"274151322000054","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1047941.2,1047941.2,21920,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119564,2460268.00
09/11/2017 04:45,2,0.000,ALERT,213.51,300.57,59.991,1505119504,"201051344000867","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,830530.7,830530.7,22102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119565,2460269.00
09/11/2017 04:45,2,0.000,ALERT,213.74,300.57,59.981,1505119504,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,834006.8,834006.8,22108,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119567,2460270.00
09/11/2017 04:45,2,0.000,ALERT,213.29,300.87,59.981,1505119504,"201051344000900","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,852690.5,852690.5,22104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119569,2460271.00
09/11/2017 04:45,2,0.000,ALERT,213.51,300.27,59.981,1505119504,"201051344000648","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,838606.8,838606.8,22069,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505119571,2460272.00
09/11/2017 04:45,2,0.000,ALERT,213.29,301.17,59.981,1505119504,"201051344000569","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,854146.2,854146.2,22038,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505119573,2460273.00
09/11/2017 04:45,2,0.000,ALERT,213.29,301.17,59.981,1505119504,"201051344000983","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,845200.6,845200.6,22073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119574,2460274.00
09/11/2017 04:45,2,0.000,ALERT,213.29,300.27,59.986,1505119504,"201051344001158","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,828631.9,828631.9,22077,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119576,2460275.00
09/11/2017 04:45,2,0.000,ALERT,213.74,301.17,59.981,1505119504,"201051344000576","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,843208.6,843208.6,22091,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119578,2460276.00
09/11/2017 04:45,2,0.000,ALERT,212.83,297.87,59.970,1505119504,"274151322000087","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1023981.1,1023981.1,22199,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505119580,2460277.00
09/11/2017 05:00,2,0.000,ALERT,213.06,299.97,59.949,1505120403,"201051344000645","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,842140.8,842140.8,22064,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120405,2460278.00
09/11/2017 05:00,2,0.000,ALERT,212.16,298.47,59.944,1505120403,"274151322000085","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1042190.7,1042190.7,21943,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120407,2460279.00
09/11/2017 05:00,2,0.000,ALERT,213.51,299.97,59.949,1505120403,"201051344000633","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,829421.9,829421.9,22120,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120408,2460280.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.27,59.912,1505120403,"201051344000469","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,833534.4,833534.4,22078,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120410,2460281.00
09/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.944,1505120403,"201051344000646","219011344069620",0.00,15.30,0,297.57,302.98,0.0,0.0,0.000,827529.1,827529.1,22070,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120412,2460282.00
09/11/2017 05:00,2,0.000,ALERT,211.93,297.87,59.954,1505120403,"274151322000052","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1086732.7,1086732.7,21942,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120414,2460283.00
09/11/2017 05:00,2,0.000,ALERT,213.29,299.97,59.944,1505120403,"201051344000585","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,842206.5,842206.5,22066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120416,2460284.00
09/11/2017 05:00,2,0.000,ALERT,213.29,300.57,59.938,1505120403,"201051344001230","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,831910.9,831910.9,22117,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120417,2460285.00
09/11/2017 05:00,2,0.000,ALERT,213.74,301.17,59.933,1505120403,"201051344000582","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,820730.5,820730.5,22056,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120419,2460286.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.27,59.917,1505120403,"201051344000955","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,841307.3,841307.3,22077,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120421,2460287.00
09/11/2017 05:00,2,0.000,ALERT,212.38,297.87,59.938,1505120403,"274151322000094","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,900612.7,900612.7,22397,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120423,2460288.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.87,59.933,1505120403,"201051344000579","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,852063.2,852063.2,22078,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120425,2460289.00
09/11/2017 05:00,2,0.000,ALERT,213.06,300.87,59.944,1505120403,"201051344000890","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,835465.4,835465.4,22078,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120426,2460290.00
09/11/2017 05:00,2,0.000,ALERT,213.51,300.27,59.975,1505120403,"201051344000438","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,837630.6,837630.6,22062,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120428,2460291.00
09/11/2017 05:00,2,0.000,ALERT,213.51,299.67,59.954,1505120403,"201051344000417","219011344069620",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,738628.8,738628.8,22104,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120430,2460292.00
09/11/2017 05:00,2,0.000,ALERT,212.38,298.77,59.938,1505120403,"274151322000083","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21958,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120432,2460293.00
09/11/2017 05:00,2,0.000,ALERT,212.83,298.77,59.928,1505120403,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1149046.8,1149046.8,21947,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120434,2460294.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.57,59.938,1505120403,"201051344000868","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,831806.0,831806.0,22091,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120436,2460295.00
09/11/2017 05:00,2,0.000,ALERT,211.70,299.07,59.944,1505120403,"274151322000095","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1137970.7,1137970.7,21983,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120437,2460296.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.57,59.928,1505120403,"201051344000988","219011344069620",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,710927.9,710927.9,22052,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120439,2460297.00
09/11/2017 05:00,2,0.000,ALERT,213.06,299.67,59.949,1505120403,"201051344001025","219011344069620",0.00,15.00,0,298.17,303.88,0.0,0.0,0.000,838952.6,838952.6,22061,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120441,2460298.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.87,59.944,1505120403,"201051344000458","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,842855.2,842855.2,22057,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120443,2460299.00
09/11/2017 05:00,2,0.000,ALERT,213.51,300.27,59.944,1505120403,"201051344000853","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,844369.2,844369.2,22087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120445,2460300.00
09/11/2017 05:00,2,0.000,ALERT,213.51,300.27,59.938,1505120403,"201051344000685","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,837423.2,837423.2,22109,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120446,2460301.00
