ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 05:00,2,0.000,ALERT,213.29,299.67,59.949,1505120403,"201051344000917","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,834046.0,834046.0,22104,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120448,2460302.00
09/11/2017 05:00,2,0.000,ALERT,213.51,300.57,59.959,1505120403,"201051344001145","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,842158.9,842158.9,22088,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120450,2460303.00
09/11/2017 05:00,2,0.000,ALERT,213.29,299.67,59.938,1505120403,"201051344000651","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,831207.4,831207.4,22078,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120452,2460304.00
09/11/2017 05:00,2,0.000,ALERT,211.93,298.47,59.944,1505120403,"274151322000088","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1032643.0,1032643.0,21953,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120454,2460305.00
09/11/2017 05:00,2,0.000,ALERT,212.83,297.57,59.938,1505120403,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,901697.1,901697.1,22407,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120455,2460306.00
09/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.933,1505120403,"201051344001135","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,826764.7,826764.7,22036,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120457,2460307.00
09/11/2017 05:00,2,0.000,ALERT,212.61,301.17,59.944,1505120403,"201051344000594","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,846463.0,846463.0,22073,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120459,2460308.00
09/11/2017 05:00,2,0.000,ALERT,213.29,299.97,59.970,1505120403,"201051344001203","219011344069620",0.00,15.30,0,298.47,305.08,0.0,0.0,0.000,836985.0,836985.0,22103,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120461,2460309.00
09/11/2017 05:00,2,0.000,ALERT,211.93,298.77,59.933,1505120403,"274151322000054","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1047941.2,1047941.2,21922,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120463,2460310.00
09/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.938,1505120403,"201051344000867","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,830530.7,830530.7,22104,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120464,2460311.00
09/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.907,1505120403,"201051344001093","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,834006.8,834006.8,22110,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120466,2460312.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.57,59.944,1505120403,"201051344000900","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,852690.5,852690.5,22106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120468,2460313.00
09/11/2017 05:00,2,0.000,ALERT,213.06,299.97,59.970,1505120403,"201051344000648","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,838606.8,838606.8,22071,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120470,2460314.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.87,59.944,1505120403,"201051344000569","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,854146.2,854146.2,22040,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120471,2460315.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.57,59.912,1505120403,"201051344000983","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,845200.6,845200.6,22075,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120473,2460316.00
09/11/2017 05:00,2,0.000,ALERT,212.83,300.27,59.938,1505120403,"201051344001158","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,828631.9,828631.9,22079,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120475,2460317.00
09/11/2017 05:00,2,0.000,ALERT,213.29,300.87,59.944,1505120403,"201051344000576","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,843208.6,843208.6,22093,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505120477,2460318.00
09/11/2017 05:00,2,0.000,ALERT,212.16,297.87,59.938,1505120403,"274151322000087","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1023981.1,1023981.1,22201,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505120479,2460319.00
09/11/2017 05:15,2,0.000,ALERT,212.61,299.07,59.933,1505121303,"201051344000645","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,842140.8,842140.8,22066,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121305,2460320.00
09/11/2017 05:15,2,0.000,ALERT,211.70,297.87,59.970,1505121303,"274151322000085","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1042190.7,1042190.7,21945,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121307,2460321.00
09/11/2017 05:15,2,0.000,ALERT,212.83,298.77,59.970,1505121303,"201051344000633","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,829421.9,829421.9,22122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505121309,2460322.00
09/11/2017 05:15,2,0.000,ALERT,212.38,299.07,59.986,1505121303,"201051344000469","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,833534.4,833534.4,22080,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121311,2460323.00
09/11/2017 05:15,2,0.000,ALERT,212.61,299.67,60.007,1505121303,"201051344000646","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,827529.1,827529.1,22072,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121312,2460324.00
09/11/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1505121303,"274151322000052","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,1086732.7,1086732.7,21944,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121314,2460325.00
09/11/2017 05:15,2,0.000,ALERT,213.06,299.97,59.970,1505121303,"201051344000585","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,842206.5,842206.5,22068,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121316,2460326.00
09/11/2017 05:15,2,0.000,ALERT,212.83,300.27,59.970,1505121303,"201051344001230","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,831910.9,831910.9,22119,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121318,2460327.00
09/11/2017 05:15,2,0.000,ALERT,213.29,300.87,59.970,1505121303,"201051344000582","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,820730.5,820730.5,22058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121320,2460328.00
09/11/2017 05:15,2,0.000,ALERT,212.61,299.97,59.944,1505121303,"201051344000955","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,841307.3,841307.3,22079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121321,2460329.00
09/11/2017 05:15,2,0.000,ALERT,211.70,297.26,59.965,1505121303,"274151322000094","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,900612.7,900612.7,22399,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121323,2460330.00
09/11/2017 05:15,2,0.000,ALERT,212.38,299.97,59.970,1505121303,"201051344000579","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,852063.2,852063.2,22080,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121325,2460331.00
09/11/2017 05:15,2,0.000,ALERT,212.83,300.27,59.970,1505121303,"201051344000890","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,835465.4,835465.4,22080,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505121327,2460332.00
09/11/2017 05:15,2,0.000,ALERT,213.06,299.67,59.959,1505121303,"201051344000438","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,837630.6,837630.6,22064,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121328,2460333.00
09/11/2017 05:15,2,0.000,ALERT,213.06,299.37,59.959,1505121303,"201051344000417","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,738628.8,738628.8,22106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121330,2460334.00
09/11/2017 05:15,2,0.000,ALERT,211.70,298.47,59.970,1505121303,"274151322000083","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,1075746.0,1075746.0,21960,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121332,2460335.00
09/11/2017 05:15,2,0.000,ALERT,212.16,297.87,59.949,1505121303,"274151322000076","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1149046.8,1149046.8,21949,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121334,2460336.00
09/11/2017 05:15,2,0.000,ALERT,212.38,299.97,59.959,1505121303,"201051344000868","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,831806.0,831806.0,22093,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121336,2460337.00
09/11/2017 05:15,2,0.000,ALERT,211.48,298.77,59.954,1505121303,"274151322000095","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1137970.7,1137970.7,21985,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121338,2460338.00
09/11/2017 05:15,2,0.000,ALERT,212.16,298.77,59.965,1505121303,"201051344000988","219011344069620",0.00,15.50,0,295.76,302.07,0.0,0.0,0.000,710927.9,710927.9,22054,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505121339,2460339.00
09/11/2017 05:15,2,0.000,ALERT,212.83,299.37,59.959,1505121303,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,838952.6,838952.6,22063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121341,2460340.00
09/11/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1505121303,"201051344000458","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,842855.2,842855.2,22059,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121343,2460341.00
09/11/2017 05:15,2,0.000,ALERT,213.06,299.07,59.965,1505121303,"201051344000853","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,844369.2,844369.2,22089,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121345,2460342.00
09/11/2017 05:15,2,0.000,ALERT,213.29,299.97,59.959,1505121303,"201051344000685","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,837423.2,837423.2,22111,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505121346,2460343.00
09/11/2017 05:15,2,0.000,ALERT,213.06,299.37,59.970,1505121303,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,834046.0,834046.0,22106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121348,2460344.00
09/11/2017 05:15,2,0.000,ALERT,213.29,300.27,59.986,1505121303,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,842158.9,842158.9,22090,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505121350,2460345.00
09/11/2017 05:15,2,0.000,ALERT,213.06,299.07,59.965,1505121303,"201051344000651","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,831207.4,831207.4,22080,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121352,2460346.00
09/11/2017 05:15,2,0.000,ALERT,211.25,297.57,59.965,1505121303,"274151322000088","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1032643.0,1032643.0,21955,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121354,2460347.00
09/11/2017 05:15,2,0.000,ALERT,212.38,296.96,59.959,1505121303,"274151322000068","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,901697.1,901697.1,22409,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121355,2460348.00
09/11/2017 05:15,2,0.000,ALERT,212.61,299.67,59.970,1505121303,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,826764.7,826764.7,22038,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121357,2460349.00
09/11/2017 05:15,2,0.000,ALERT,212.16,299.97,59.965,1505121303,"201051344000594","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,846463.0,846463.0,22075,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121359,2460350.00
09/11/2017 05:15,2,0.000,ALERT,213.06,299.37,60.007,1505121303,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.58,0.0,0.0,0.000,836985.0,836985.0,22105,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505121361,2460351.00
09/11/2017 05:15,2,0.000,ALERT,211.70,297.57,59.965,1505121303,"274151322000054","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,1047941.2,1047941.2,21924,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121363,2460352.00
09/11/2017 05:15,2,0.000,ALERT,212.61,299.07,59.928,1505121303,"201051344000867","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,830530.7,830530.7,22106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121364,2460353.00
09/11/2017 05:15,2,0.000,ALERT,213.06,299.97,59.965,1505121303,"201051344001093","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,834006.8,834006.8,22112,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121366,2460354.00
09/11/2017 05:15,2,0.000,ALERT,212.38,299.37,59.965,1505121303,"201051344000900","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,852690.5,852690.5,22108,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121368,2460355.00
09/11/2017 05:15,2,0.000,ALERT,212.61,298.77,59.928,1505121303,"201051344000648","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,838606.8,838606.8,22073,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121370,2460356.00
09/11/2017 05:15,2,0.000,ALERT,212.38,299.97,59.959,1505121303,"201051344000569","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,854146.2,854146.2,22042,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121372,2460357.00
09/11/2017 05:15,2,0.000,ALERT,212.38,299.67,59.959,1505121303,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,845200.6,845200.6,22077,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121373,2460358.00
09/11/2017 05:15,2,0.000,ALERT,212.38,299.07,59.965,1505121303,"201051344001158","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,828631.9,828631.9,22081,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121375,2460359.00
09/11/2017 05:15,2,0.000,ALERT,212.83,299.97,59.933,1505121303,"201051344000576","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,843208.6,843208.6,22095,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121377,2460360.00
09/11/2017 05:15,2,0.000,ALERT,211.93,297.57,59.959,1505121303,"274151322000087","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,1023981.1,1023981.1,22203,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505121379,2460361.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.37,59.991,1505122203,"201051344000645","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,842140.8,842140.8,22068,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122205,2460362.00
09/11/2017 05:30,2,0.000,ALERT,211.70,297.57,59.965,1505122203,"274151322000085","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,1042190.7,1042190.7,21947,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122207,2460363.00
09/11/2017 05:30,2,0.000,ALERT,213.29,299.07,59.965,1505122203,"201051344000633","219011344069620",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,829421.9,829421.9,22124,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122209,2460364.00
09/11/2017 05:30,2,0.000,ALERT,212.61,299.67,59.986,1505122203,"201051344000469","219011344069620",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,833534.4,833534.4,22082,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122211,2460365.00
09/11/2017 05:30,2,0.000,ALERT,212.38,299.67,60.012,1505122203,"201051344000646","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,827529.1,827529.1,22074,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122213,2460366.00
09/11/2017 05:30,2,0.000,ALERT,211.48,297.87,59.965,1505122203,"274151322000052","219011344069620",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,1086732.7,1086732.7,21946,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122215,2460367.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.97,59.965,1505122203,"201051344000585","219011344069620",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,842206.5,842206.5,22070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122216,2460368.00
09/11/2017 05:30,2,0.000,ALERT,212.61,299.97,59.965,1505122203,"201051344001230","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,831910.9,831910.9,22121,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122218,2460369.00
09/11/2017 05:30,2,0.000,ALERT,213.06,300.57,59.922,1505122203,"201051344000582","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,820730.5,820730.5,22060,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122220,2460370.00
09/11/2017 05:30,2,0.000,ALERT,212.38,299.67,59.959,1505122203,"201051344000955","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,841307.3,841307.3,22081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122222,2460371.00
09/11/2017 05:30,2,0.000,ALERT,211.70,297.57,59.959,1505122203,"274151322000094","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,900612.7,900612.7,22401,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122224,2460372.00
09/11/2017 05:30,2,0.000,ALERT,212.61,300.27,59.959,1505122203,"201051344000579","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,852063.2,852063.2,22082,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122225,2460373.00
09/11/2017 05:30,2,0.000,ALERT,212.61,300.27,59.970,1505122203,"201051344000890","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,835465.4,835465.4,22082,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122227,2460374.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.97,59.959,1505122203,"201051344000438","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,837630.6,837630.6,22066,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122229,2460375.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.37,59.959,1505122203,"201051344000417","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,738628.8,738628.8,22108,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122231,2460376.00
09/11/2017 05:30,2,0.000,ALERT,211.48,297.26,59.965,1505122203,"274151322000083","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,1075746.0,1075746.0,21962,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122233,2460377.00
09/11/2017 05:30,2,0.000,ALERT,212.16,297.26,59.954,1505122203,"274151322000076","219011344069620",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,1149046.8,1149046.8,21951,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122234,2460378.00
09/11/2017 05:30,2,0.000,ALERT,212.16,299.97,59.996,1505122203,"201051344000868","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,831806.0,831806.0,22095,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122236,2460379.00
09/11/2017 05:30,2,0.000,ALERT,211.25,298.47,59.949,1505122203,"274151322000095","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1137970.7,1137970.7,21987,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122238,2460380.00
09/11/2017 05:30,2,0.000,ALERT,212.16,299.37,59.933,1505122203,"201051344000988","219011344069620",0.00,15.50,0,294.26,300.87,0.0,0.0,0.000,710927.9,710927.9,22056,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122240,2460381.00
09/11/2017 05:30,2,0.000,ALERT,212.16,298.77,59.959,1505122203,"201051344001025","219011344069620",0.00,14.70,0,296.06,302.07,0.0,0.0,0.000,838952.6,838952.6,22065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122242,2460382.00
09/11/2017 05:30,2,0.000,ALERT,212.16,299.67,59.981,1505122203,"201051344000458","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,842855.2,842855.2,22061,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122244,2460383.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.37,59.959,1505122203,"201051344000853","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,844369.2,844369.2,22091,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122245,2460384.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.67,59.965,1505122203,"201051344000685","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,837423.2,837423.2,22113,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122247,2460385.00
09/11/2017 05:30,2,0.000,ALERT,212.61,299.07,59.970,1505122203,"201051344000917","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,834046.0,834046.0,22108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122249,2460386.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.67,59.975,1505122203,"201051344001145","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,842158.9,842158.9,22092,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122251,2460387.00
09/11/2017 05:30,2,0.000,ALERT,212.61,299.07,59.965,1505122203,"201051344000651","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,831207.4,831207.4,22082,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122253,2460388.00
09/11/2017 05:30,2,0.000,ALERT,211.03,297.57,59.959,1505122203,"274151322000088","219011344069620",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,1032643.0,1032643.0,21957,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122254,2460389.00
09/11/2017 05:30,2,0.000,ALERT,212.16,296.66,59.965,1505122203,"274151322000068","219011344069620",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,901697.1,901697.1,22411,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122256,2460390.00
09/11/2017 05:30,2,0.000,ALERT,212.38,299.67,59.975,1505122203,"201051344001135","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,826764.7,826764.7,22040,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122258,2460391.00
09/11/2017 05:30,2,0.000,ALERT,212.16,300.27,59.975,1505122203,"201051344000594","219011344069620",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,846463.0,846463.0,22077,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122260,2460392.00
09/11/2017 05:30,2,0.000,ALERT,212.61,299.37,59.944,1505122203,"201051344001203","219011344069620",0.00,15.30,0,296.66,302.98,0.0,0.0,0.000,836985.0,836985.0,22107,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122262,2460393.00
09/11/2017 05:30,2,0.000,ALERT,211.48,297.26,59.981,1505122203,"274151322000054","219011344069620",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,1047941.2,1047941.2,21926,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122263,2460394.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.67,59.970,1505122203,"201051344000867","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,830530.7,830530.7,22108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122265,2460395.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.97,59.975,1505122203,"201051344001093","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,834006.8,834006.8,22114,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122267,2460396.00
09/11/2017 05:30,2,0.000,ALERT,212.38,300.27,59.986,1505122203,"201051344000900","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,852690.5,852690.5,22110,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122269,2460397.00
09/11/2017 05:30,2,0.000,ALERT,212.83,299.67,59.981,1505122203,"201051344000648","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,838606.8,838606.8,22075,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122271,2460398.00
09/11/2017 05:30,2,0.000,ALERT,212.61,300.57,59.981,1505122203,"201051344000569","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,854146.2,854146.2,22044,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122273,2460399.00
09/11/2017 05:30,2,0.000,ALERT,212.61,299.97,59.944,1505122203,"201051344000983","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,845200.6,845200.6,22079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122274,2460400.00
09/11/2017 05:30,2,0.000,ALERT,212.61,299.67,59.981,1505122203,"201051344001158","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,828631.9,828631.9,22083,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505122276,2460401.00
09/11/2017 05:30,2,0.000,ALERT,213.06,300.57,59.975,1505122203,"201051344000576","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,843208.6,843208.6,22097,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122278,2460402.00
09/11/2017 05:30,2,0.000,ALERT,211.70,297.87,59.975,1505122203,"274151322000087","219011344069620",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,1023981.1,1023981.1,22205,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505122280,2460403.00
09/11/2017 05:45,2,0.000,ALERT,212.16,298.17,59.959,1505123103,"201051344000645","219011344069620",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,842140.8,842140.8,22070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123105,2460404.00
09/11/2017 05:45,2,0.000,ALERT,211.48,296.66,59.959,1505123103,"274151322000085","219011344069620",0.00,15.80,0,293.96,302.37,0.0,0.0,0.000,1042190.7,1042190.7,21949,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123107,2460405.00
09/11/2017 05:45,2,0.000,ALERT,212.61,298.47,59.965,1505123103,"201051344000633","219011344069620",0.00,15.00,0,293.66,300.87,0.0,0.0,0.000,829421.9,829421.9,22126,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123109,2460406.00
09/11/2017 05:45,2,0.000,ALERT,212.16,298.47,59.965,1505123103,"201051344000469","219011344069620",0.00,14.70,0,294.56,300.87,0.0,0.0,0.000,833534.4,833534.4,22084,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123111,2460407.00
09/11/2017 05:45,2,0.000,ALERT,211.48,298.17,59.970,1505123103,"201051344000646","219011344069620",0.00,15.00,0,294.86,301.17,0.0,0.0,0.000,827529.1,827529.1,22076,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123112,2460408.00
09/11/2017 05:45,2,0.000,ALERT,211.03,296.66,59.959,1505123103,"274151322000052","219011344069620",0.00,15.80,0,293.66,302.98,0.0,0.0,0.000,1086732.7,1086732.7,21948,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123114,2460409.00
09/11/2017 05:45,2,0.000,ALERT,211.70,298.17,59.965,1505123103,"201051344000585","219011344069620",0.00,15.30,0,294.86,301.47,0.0,0.0,0.000,842206.5,842206.5,22072,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123116,2460410.00
09/11/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1505123103,"201051344001230","219011344069620",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,831910.9,831910.9,22123,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123118,2460411.00
09/11/2017 05:45,2,0.000,ALERT,212.16,299.07,59.949,1505123103,"201051344000582","219011344069620",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,820730.5,820730.5,22062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123119,2460412.00
09/11/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1505123103,"201051344000955","219011344069620",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,841307.3,841307.3,22083,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505123121,2460413.00
09/11/2017 05:45,2,0.000,ALERT,211.48,296.66,59.959,1505123103,"274151322000094","219011344069620",0.00,15.30,0,293.36,302.07,0.0,0.0,0.000,900612.7,900612.7,22403,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123123,2460414.00
09/11/2017 05:45,2,0.000,ALERT,211.93,299.37,59.986,1505123103,"201051344000579","219011344069620",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,852063.2,852063.2,22084,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123125,2460415.00
09/11/2017 05:45,2,0.000,ALERT,211.48,298.47,59.959,1505123103,"201051344000890","219011344069620",0.00,15.50,0,296.06,302.37,0.0,0.0,0.000,835465.4,835465.4,22084,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123127,2460416.00
09/11/2017 05:45,2,0.000,ALERT,211.70,297.87,59.965,1505123103,"201051344000438","219011344069620",0.00,15.00,0,295.46,301.77,0.0,0.0,0.000,837630.6,837630.6,22068,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123129,2460417.00
09/11/2017 05:45,2,0.000,ALERT,211.93,297.57,59.965,1505123103,"201051344000417","219011344069620",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,738628.8,738628.8,22110,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123130,2460418.00
09/11/2017 05:45,2,0.000,ALERT,211.70,296.96,59.981,1505123103,"274151322000083","219011344069620",0.00,15.50,0,293.96,303.28,0.0,0.0,0.000,1075746.0,1075746.0,21964,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123132,2460419.00
09/11/2017 05:45,2,0.000,ALERT,211.93,296.96,59.986,1505123103,"274151322000076","219011344069620",0.00,15.80,0,293.96,302.37,0.0,0.0,0.000,1149046.8,1149046.8,21953,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123134,2460420.00
09/11/2017 05:45,2,0.000,ALERT,211.93,299.07,59.975,1505123103,"201051344000868","219011344069620",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,831806.0,831806.0,22097,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123136,2460421.00
09/11/2017 05:45,2,0.000,ALERT,211.25,298.17,59.949,1505123103,"274151322000095","219011344069620",0.00,15.30,0,295.16,303.88,0.0,0.0,0.000,1137970.7,1137970.7,21989,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505123138,2460422.00
09/11/2017 05:45,2,0.000,ALERT,211.93,298.77,59.970,1505123103,"201051344000988","219011344069620",0.00,15.30,0,293.06,301.17,0.0,0.0,0.000,710927.9,710927.9,22058,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505123140,2460423.00
09/11/2017 05:45,2,0.000,ALERT,211.48,297.57,59.975,1505123103,"201051344001025","219011344069620",0.00,14.70,0,294.86,301.77,0.0,0.0,0.000,838952.6,838952.6,22067,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505123141,2460424.00
09/11/2017 05:45,2,0.000,ALERT,211.93,298.77,59.970,1505123103,"201051344000458","219011344069620",0.00,15.80,0,295.46,302.07,0.0,0.0,0.000,842855.2,842855.2,22063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123143,2460425.00
09/11/2017 05:45,2,0.000,ALERT,212.61,298.47,59.965,1505123103,"201051344000853","219011344069620",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,844369.2,844369.2,22093,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123145,2460426.00
09/11/2017 05:45,2,0.000,ALERT,211.93,297.87,59.928,1505123103,"201051344000685","219011344069620",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,837423.2,837423.2,22115,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123147,2460427.00
09/11/2017 05:45,2,0.000,ALERT,211.70,297.57,59.981,1505123103,"201051344000917","219011344069620",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,834046.0,834046.0,22110,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123149,2460428.00
09/11/2017 05:45,2,0.000,ALERT,211.93,298.47,60.028,1505123103,"201051344001145","219011344069620",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,842158.9,842158.9,22094,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123150,2460429.00
09/11/2017 05:45,2,0.000,ALERT,211.70,297.26,59.970,1505123103,"201051344000651","219011344069620",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,831207.4,831207.4,22084,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123152,2460430.00
09/11/2017 05:45,2,0.000,ALERT,211.03,296.66,59.981,1505123103,"274151322000088","219011344069620",0.00,16.00,0,293.66,302.68,0.0,0.0,0.000,1032643.0,1032643.0,21959,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123154,2460431.00
09/11/2017 05:45,2,0.000,ALERT,211.93,296.66,59.981,1505123103,"274151322000068","219011344069620",0.00,16.30,0,293.36,301.77,0.0,0.0,0.000,901697.1,901697.1,22413,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123156,2460432.00
09/11/2017 05:45,2,0.000,ALERT,211.48,297.87,59.975,1505123103,"201051344001135","219011344069620",0.00,15.00,0,295.46,301.77,0.0,0.0,0.000,826764.7,826764.7,22042,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123158,2460433.00
09/11/2017 05:45,2,0.000,ALERT,211.70,299.37,59.981,1505123103,"201051344000594","219011344069620",0.00,15.30,0,295.46,301.77,0.0,0.0,0.000,846463.0,846463.0,22079,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123159,2460434.00
09/11/2017 05:45,2,0.000,ALERT,211.70,297.87,59.965,1505123103,"201051344001203","219011344069620",0.00,15.00,0,295.16,302.98,0.0,0.0,0.000,836985.0,836985.0,22109,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123161,2460435.00
09/11/2017 05:45,2,0.000,ALERT,211.03,297.57,59.981,1505123103,"274151322000054","219011344069620",0.00,16.00,0,293.66,302.98,0.0,0.0,0.000,1047941.2,1047941.2,21928,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123163,2460436.00
09/11/2017 05:45,2,0.000,ALERT,212.16,298.47,59.986,1505123103,"201051344000867","219011344069620",0.00,15.80,0,295.16,302.07,0.0,0.0,0.000,830530.7,830530.7,22110,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123165,2460437.00
09/11/2017 05:45,2,0.000,ALERT,211.70,298.17,59.975,1505123103,"201051344001093","219011344069620",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,834006.8,834006.8,22116,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123166,2460438.00
09/11/2017 05:45,2,0.000,ALERT,211.93,298.77,60.012,1505123103,"201051344000900","219011344069620",0.00,15.30,0,295.16,302.07,0.0,0.0,0.000,852690.5,852690.5,22112,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123168,2460439.00
09/11/2017 05:45,2,0.000,ALERT,212.16,298.17,59.975,1505123103,"201051344000648","219011344069620",0.00,14.70,0,294.86,302.07,0.0,0.0,0.000,838606.8,838606.8,22077,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123170,2460440.00
09/11/2017 05:45,2,0.000,ALERT,211.93,299.07,59.949,1505123103,"201051344000569","219011344069620",0.00,15.30,0,296.06,302.37,0.0,0.0,0.000,854146.2,854146.2,22046,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505123172,2460441.00
09/11/2017 05:45,2,0.000,ALERT,211.93,298.77,59.986,1505123103,"201051344000983","219011344069620",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,845200.6,845200.6,22081,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505123174,2460442.00
09/11/2017 05:45,2,0.000,ALERT,211.93,298.17,59.986,1505123103,"201051344001158","219011344069620",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,828631.9,828631.9,22085,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505123176,2460443.00
09/11/2017 05:45,2,0.000,ALERT,212.38,299.07,59.986,1505123103,"201051344000576","219011344069620",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,843208.6,843208.6,22099,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505123177,2460444.00
09/11/2017 05:45,2,0.000,ALERT,211.48,296.66,59.975,1505123103,"274151322000087","219011344069620",0.00,16.30,0,293.36,302.37,0.0,0.0,0.000,1023981.1,1023981.1,22207,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505123179,2460445.00
