ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 06:00,2,0.000,ALERT,211.48,297.57,59.975,1505124004,"201051344000645","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,842140.8,842140.8,22072,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124006,2460446.00
09/11/2017 06:00,2,0.000,ALERT,210.57,295.46,59.944,1505124004,"274151322000085","219011344069620",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,1042190.7,1042190.7,21951,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124007,2460447.00
09/11/2017 06:00,2,0.000,ALERT,211.70,296.96,59.986,1505124004,"201051344000633","219011344069620",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,829421.9,829421.9,22128,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124009,2460448.00
09/11/2017 06:00,2,0.000,ALERT,211.25,297.26,59.981,1505124004,"201051344000469","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,833534.4,833534.4,22086,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124011,2460449.00
09/11/2017 06:00,2,0.000,ALERT,211.03,297.57,59.981,1505124004,"201051344000646","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,827529.1,827529.1,22078,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124013,2460450.00
09/11/2017 06:00,2,0.000,ALERT,210.12,296.36,59.965,1505124004,"274151322000052","219011344069620",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,1086732.7,1086732.7,21950,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124014,2460451.00
09/11/2017 06:00,2,0.000,ALERT,211.48,297.87,59.965,1505124004,"201051344000585","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,842206.5,842206.5,22074,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124016,2460452.00
09/11/2017 06:00,2,0.000,ALERT,211.48,298.47,59.965,1505124004,"201051344001230","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,831910.9,831910.9,22125,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124018,2460453.00
09/11/2017 06:00,2,0.000,ALERT,211.93,298.77,59.970,1505124004,"201051344000582","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,820730.5,820730.5,22064,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124020,2460454.00
09/11/2017 06:00,2,0.000,ALERT,211.25,298.17,59.975,1505124004,"201051344000955","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,841307.3,841307.3,22085,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124022,2460455.00
09/11/2017 06:00,2,0.000,ALERT,210.57,295.46,59.991,1505124004,"274151322000094","219011344069620",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,900612.7,900612.7,22405,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124024,2460456.00
09/11/2017 06:00,2,0.000,ALERT,211.25,298.47,60.039,1505124004,"201051344000579","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,852063.2,852063.2,22086,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124025,2460457.00
09/11/2017 06:00,2,0.000,ALERT,211.25,298.47,60.018,1505124004,"201051344000890","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,835465.4,835465.4,22086,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124027,2460458.00
09/11/2017 06:00,2,0.000,ALERT,211.48,297.87,59.981,1505124004,"201051344000438","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,837630.6,837630.6,22070,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124029,2460459.00
09/11/2017 06:00,2,0.000,ALERT,211.48,297.26,59.991,1505124004,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,738628.8,738628.8,22112,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124031,2460460.00
09/11/2017 06:00,2,0.000,ALERT,210.35,295.46,59.991,1505124004,"274151322000083","219011344069620",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,1075746.0,1075746.0,21966,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124033,2460461.00
09/11/2017 06:00,2,0.000,ALERT,211.03,296.06,59.986,1505124004,"274151322000076","219011344069620",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,1149046.8,1149046.8,21955,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124034,2460462.00
09/11/2017 06:00,2,0.000,ALERT,211.25,298.47,59.981,1505124004,"201051344000868","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,831806.0,831806.0,22099,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124036,2460463.00
09/11/2017 06:00,2,0.000,ALERT,210.35,296.66,59.986,1505124004,"274151322000095","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,1137970.7,1137970.7,21991,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124038,2460464.00
09/11/2017 06:00,2,0.000,ALERT,211.03,297.87,59.991,1505124004,"201051344000988","219011344069620",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,710927.9,710927.9,22060,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124040,2460465.00
09/11/2017 06:00,2,0.000,ALERT,211.25,297.26,59.991,1505124004,"201051344001025","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,838952.6,838952.6,22069,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124042,2460466.00
09/11/2017 06:00,2,0.000,ALERT,211.03,297.87,59.991,1505124004,"201051344000458","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,842855.2,842855.2,22065,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124044,2460467.00
09/11/2017 06:00,2,0.000,ALERT,211.70,297.87,59.959,1505124004,"201051344000853","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,844369.2,844369.2,22095,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124046,2460468.00
09/11/2017 06:00,2,0.000,ALERT,211.70,297.87,60.002,1505124004,"201051344000685","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,837423.2,837423.2,22117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124048,2460469.00
09/11/2017 06:00,2,0.000,ALERT,211.25,297.57,60.023,1505124004,"201051344000917","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,834046.0,834046.0,22112,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124049,2460470.00
09/11/2017 06:00,2,0.000,ALERT,211.48,298.17,59.986,1505124004,"201051344001145","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,842158.9,842158.9,22096,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124051,2460471.00
09/11/2017 06:00,2,0.000,ALERT,211.48,297.26,60.002,1505124004,"201051344000651","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,831207.4,831207.4,22086,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124053,2460472.00
09/11/2017 06:00,2,0.000,ALERT,210.12,295.46,59.975,1505124004,"274151322000088","219011344069620",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,1032643.0,1032643.0,21961,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124055,2460473.00
09/11/2017 06:00,2,0.000,ALERT,211.03,294.86,59.928,1505124004,"274151322000068","219011344069620",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,901697.1,901697.1,22415,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124057,2460474.00
09/11/2017 06:00,2,0.000,ALERT,211.03,297.57,59.981,1505124004,"201051344001135","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,826764.7,826764.7,22044,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124058,2460475.00
09/11/2017 06:00,2,0.000,ALERT,210.57,297.87,59.970,1505124004,"201051344000594","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,846463.0,846463.0,22081,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124060,2460476.00
09/11/2017 06:00,2,0.000,ALERT,211.25,297.26,59.938,1505124004,"201051344001203","219011344069620",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,836985.0,836985.0,22111,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124062,2460477.00
09/11/2017 06:00,2,0.000,ALERT,209.90,295.16,59.965,1505124004,"274151322000054","219011344069620",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,1047941.2,1047941.2,21930,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124064,2460478.00
09/11/2017 06:00,2,0.000,ALERT,211.03,296.96,59.975,1505124004,"201051344000867","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,830530.7,830530.7,22112,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124065,2460479.00
09/11/2017 06:00,2,0.000,ALERT,211.03,297.26,60.002,1505124004,"201051344001093","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,834006.8,834006.8,22118,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124067,2460480.00
09/11/2017 06:00,2,0.000,ALERT,210.80,297.57,59.949,1505124004,"201051344000900","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,852690.5,852690.5,22114,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124069,2460481.00
09/11/2017 06:00,2,0.000,ALERT,211.03,296.96,59.970,1505124004,"201051344000648","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,838606.8,838606.8,22079,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124071,2460482.00
09/11/2017 06:00,2,0.000,ALERT,210.80,297.87,59.959,1505124004,"201051344000569","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,854146.2,854146.2,22048,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124073,2460483.00
09/11/2017 06:00,2,0.000,ALERT,211.03,297.87,59.975,1505124004,"201051344000983","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,845200.6,845200.6,22083,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124075,2460484.00
09/11/2017 06:00,2,0.000,ALERT,211.03,296.96,59.970,1505124004,"201051344001158","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,828631.9,828631.9,22087,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124076,2460485.00
09/11/2017 06:00,2,0.000,ALERT,211.25,297.87,60.007,1505124004,"201051344000576","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,843208.6,843208.6,22101,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124078,2460486.00
09/11/2017 06:00,2,0.000,ALERT,210.35,294.56,59.965,1505124004,"274151322000087","219011344069620",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,1023981.1,1023981.1,22209,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124080,2460487.00
09/11/2017 06:15,2,0.000,ALERT,211.48,297.26,59.949,1505124904,"201051344000645","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,842140.8,842140.8,22074,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124906,2460488.00
09/11/2017 06:15,2,0.000,ALERT,210.80,295.76,59.991,1505124904,"274151322000085","219011344069620",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,1042190.7,1042190.7,21953,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124908,2460489.00
09/11/2017 06:15,2,0.000,ALERT,211.48,296.66,59.959,1505124904,"201051344000633","219011344069620",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,829421.9,829421.9,22130,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124910,2460490.00
09/11/2017 06:15,2,0.000,ALERT,211.03,296.96,59.938,1505124904,"201051344000469","219011344069620",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,833534.4,833534.4,22088,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124912,2460491.00
09/11/2017 06:15,2,0.000,ALERT,210.80,296.66,59.901,1505124904,"201051344000646","219011344069620",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,827529.1,827529.1,22080,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124913,2460492.00
09/11/2017 06:15,2,0.000,ALERT,210.35,296.66,59.949,1505124904,"274151322000052","219011344069620",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,1086732.7,1086732.7,21952,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124915,2460493.00
09/11/2017 06:15,2,0.000,ALERT,211.48,297.26,59.944,1505124904,"201051344000585","219011344069620",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,842206.5,842206.5,22076,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124917,2460494.00
09/11/2017 06:15,2,0.000,ALERT,211.25,297.26,59.944,1505124904,"201051344001230","219011344069620",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,831910.9,831910.9,22127,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124919,2460495.00
09/11/2017 06:15,2,0.000,ALERT,211.70,297.87,59.949,1505124904,"201051344000582","219011344069620",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,820730.5,820730.5,22066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124921,2460496.00
09/11/2017 06:15,2,0.000,ALERT,210.80,296.96,59.949,1505124904,"201051344000955","219011344069620",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,841307.3,841307.3,22087,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124922,2460497.00
09/11/2017 06:15,2,0.000,ALERT,210.80,295.46,59.944,1505124904,"274151322000094","219011344069620",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,900612.7,900612.7,22407,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124924,2460498.00
09/11/2017 06:15,2,0.000,ALERT,211.03,297.87,59.944,1505124904,"201051344000579","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,852063.2,852063.2,22088,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124926,2460499.00
09/11/2017 06:15,2,0.000,ALERT,211.03,297.26,59.959,1505124904,"201051344000890","219011344069620",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,835465.4,835465.4,22088,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124928,2460500.00
09/11/2017 06:15,2,0.000,ALERT,211.25,296.66,59.949,1505124904,"201051344000438","219011344069620",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,837630.6,837630.6,22072,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124930,2460501.00
09/11/2017 06:15,2,0.000,ALERT,211.25,296.36,59.907,1505124904,"201051344000417","219011344069620",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,738628.8,738628.8,22114,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124931,2460502.00
09/11/2017 06:15,2,0.000,ALERT,210.80,296.36,59.949,1505124904,"274151322000083","219011344069620",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,1075746.0,1075746.0,21968,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124933,2460503.00
09/11/2017 06:15,2,0.000,ALERT,211.48,296.06,59.949,1505124904,"274151322000076","219011344069620",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,1149046.8,1149046.8,21957,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124935,2460504.00
09/11/2017 06:15,2,0.000,ALERT,211.03,297.87,59.991,1505124904,"201051344000868","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,831806.0,831806.0,22101,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124937,2460505.00
09/11/2017 06:15,2,0.000,ALERT,210.80,297.26,59.949,1505124904,"274151322000095","219011344069620",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,1137970.7,1137970.7,21993,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124939,2460506.00
09/11/2017 06:15,2,0.000,ALERT,210.80,296.96,59.949,1505124904,"201051344000988","219011344069620",0.00,15.30,0,292.16,299.37,0.0,0.0,0.000,710927.9,710927.9,22062,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124940,2460507.00
09/11/2017 06:15,2,0.000,ALERT,210.80,296.06,59.954,1505124904,"201051344001025","219011344069620",0.00,14.70,0,293.36,299.97,0.0,0.0,0.000,838952.6,838952.6,22071,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124942,2460508.00
09/11/2017 06:15,2,0.000,ALERT,210.80,296.96,59.954,1505124904,"201051344000458","219011344069620",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,842855.2,842855.2,22067,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124944,2460509.00
09/11/2017 06:15,2,0.000,ALERT,211.48,296.96,59.986,1505124904,"201051344000853","219011344069620",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,844369.2,844369.2,22097,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124946,2460510.00
09/11/2017 06:15,2,0.000,ALERT,211.48,296.96,59.938,1505124904,"201051344000685","219011344069620",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,837423.2,837423.2,22119,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124948,2460511.00
09/11/2017 06:15,2,0.000,ALERT,211.25,296.36,59.949,1505124904,"201051344000917","219011344069620",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,834046.0,834046.0,22114,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124949,2460512.00
09/11/2017 06:15,2,0.000,ALERT,211.48,297.26,59.949,1505124904,"201051344001145","219011344069620",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,842158.9,842158.9,22098,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124951,2460513.00
09/11/2017 06:15,2,0.000,ALERT,211.25,296.36,59.954,1505124904,"201051344000651","219011344069620",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,831207.4,831207.4,22088,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124953,2460514.00
09/11/2017 06:15,2,0.000,ALERT,210.35,296.36,59.954,1505124904,"274151322000088","219011344069620",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,1032643.0,1032643.0,21963,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124955,2460515.00
09/11/2017 06:15,2,0.000,ALERT,211.03,295.16,59.959,1505124904,"274151322000068","219011344069620",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,901697.1,901697.1,22417,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124957,2460516.00
09/11/2017 06:15,2,0.000,ALERT,210.57,296.66,59.949,1505124904,"201051344001135","219011344069620",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,826764.7,826764.7,22046,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124958,2460517.00
09/11/2017 06:15,2,0.000,ALERT,210.80,297.87,60.002,1505124904,"201051344000594","219011344069620",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,846463.0,846463.0,22083,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124960,2460518.00
09/11/2017 06:15,2,0.000,ALERT,211.25,296.66,59.954,1505124904,"201051344001203","219011344069620",0.00,15.30,0,293.96,300.57,0.0,0.0,0.000,836985.0,836985.0,22113,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124962,2460519.00
09/11/2017 06:15,2,0.000,ALERT,210.57,296.66,59.954,1505124904,"274151322000054","219011344069620",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,1047941.2,1047941.2,21932,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124964,2460520.00
09/11/2017 06:15,2,0.000,ALERT,211.03,296.96,60.007,1505124904,"201051344000867","219011344069620",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,830530.7,830530.7,22114,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124966,2460521.00
09/11/2017 06:15,2,0.000,ALERT,211.25,296.96,59.965,1505124904,"201051344001093","219011344069620",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,834006.8,834006.8,22120,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124967,2460522.00
09/11/2017 06:15,2,0.000,ALERT,210.80,297.26,59.959,1505124904,"201051344000900","219011344069620",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,852690.5,852690.5,22116,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124969,2460523.00
09/11/2017 06:15,2,0.000,ALERT,211.25,296.66,59.965,1505124904,"201051344000648","219011344069620",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,838606.8,838606.8,22081,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124971,2460524.00
09/11/2017 06:15,2,0.000,ALERT,210.80,297.57,60.002,1505124904,"201051344000569","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,854146.2,854146.2,22050,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124973,2460525.00
09/11/2017 06:15,2,0.000,ALERT,210.80,297.26,59.959,1505124904,"201051344000983","219011344069620",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,845200.6,845200.6,22085,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124975,2460526.00
09/11/2017 06:15,2,0.000,ALERT,210.80,296.66,59.965,1505124904,"201051344001158","219011344069620",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,828631.9,828631.9,22089,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124976,2460527.00
09/11/2017 06:15,2,0.000,ALERT,211.25,297.57,59.954,1505124904,"201051344000576","219011344069620",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,843208.6,843208.6,22103,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505124978,2460528.00
09/11/2017 06:15,2,0.000,ALERT,210.57,295.76,59.959,1505124904,"274151322000087","219011344069620",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,1023981.1,1023981.1,22211,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505124980,2460529.00
09/11/2017 06:30,2,0.000,ALERT,211.48,297.26,59.954,1505125803,"201051344000645","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,842140.8,842140.8,22076,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125805,2460530.00
09/11/2017 06:30,2,0.000,ALERT,210.80,296.06,59.981,1505125803,"274151322000085","219011344069620",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,1042190.7,1042190.7,21955,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505125807,2460531.00
09/11/2017 06:30,2,0.000,ALERT,211.70,296.96,59.959,1505125803,"201051344000633","219011344069620",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,829421.9,829421.9,22132,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505125808,2460532.00
09/11/2017 06:30,2,0.000,ALERT,211.25,297.26,59.981,1505125803,"201051344000469","219011344069620",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,833534.4,833534.4,22090,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125810,2460533.00
09/11/2017 06:30,2,0.000,ALERT,210.80,296.66,59.991,1505125803,"201051344000646","219011344069620",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,827529.1,827529.1,22082,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125812,2460534.00
09/11/2017 06:30,2,0.000,ALERT,210.35,295.76,59.949,1505125803,"274151322000052","219011344069620",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,1086732.7,1086732.7,21954,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125814,2460535.00
09/11/2017 06:30,2,0.000,ALERT,211.25,297.26,59.965,1505125803,"201051344000585","219011344069620",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,842206.5,842206.5,22078,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125816,2460536.00
09/11/2017 06:30,2,0.000,ALERT,211.03,297.26,59.954,1505125803,"201051344001230","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,831910.9,831910.9,22129,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125817,2460537.00
09/11/2017 06:30,2,0.000,ALERT,211.48,297.57,59.991,1505125803,"201051344000582","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,820730.5,820730.5,22068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505125819,2460538.00
09/11/2017 06:30,2,0.000,ALERT,210.57,296.66,59.959,1505125803,"201051344000955","219011344069620",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,841307.3,841307.3,22089,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125821,2460539.00
09/11/2017 06:30,2,0.000,ALERT,210.80,295.76,59.949,1505125803,"274151322000094","219011344069620",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,900612.7,900612.7,22409,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125823,2460540.00
09/11/2017 06:30,2,0.000,ALERT,211.03,297.87,59.991,1505125803,"201051344000579","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,852063.2,852063.2,22090,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125825,2460541.00
09/11/2017 06:30,2,0.000,ALERT,211.03,296.96,59.954,1505125803,"201051344000890","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,835465.4,835465.4,22090,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125826,2460542.00
09/11/2017 06:30,2,0.000,ALERT,211.03,296.66,59.944,1505125803,"201051344000438","219011344069620",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,837630.6,837630.6,22074,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125828,2460543.00
09/11/2017 06:30,2,0.000,ALERT,211.03,295.76,59.959,1505125803,"201051344000417","219011344069620",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,738628.8,738628.8,22116,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125830,2460544.00
09/11/2017 06:30,2,0.000,ALERT,210.80,296.66,59.944,1505125803,"274151322000083","219011344069620",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,1075746.0,1075746.0,21970,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125832,2460545.00
09/11/2017 06:30,2,0.000,ALERT,211.25,296.06,59.981,1505125803,"274151322000076","219011344069620",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,1149046.8,1149046.8,21959,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125834,2460546.00
09/11/2017 06:30,2,0.000,ALERT,211.03,297.87,59.954,1505125803,"201051344000868","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,831806.0,831806.0,22103,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125836,2460547.00
09/11/2017 06:30,2,0.000,ALERT,210.80,297.26,59.917,1505125803,"274151322000095","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1137970.7,1137970.7,21995,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125837,2460548.00
09/11/2017 06:30,2,0.000,ALERT,211.03,297.57,59.949,1505125803,"201051344000988","219011344069620",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,710927.9,710927.9,22064,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505125839,2460549.00
09/11/2017 06:30,2,0.000,ALERT,211.03,295.76,59.944,1505125803,"201051344001025","219011344069620",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,838952.6,838952.6,22073,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505125841,2460550.00
09/11/2017 06:30,2,0.000,ALERT,211.03,297.57,59.917,1505125803,"201051344000458","219011344069620",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,842855.2,842855.2,22069,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505125843,2460551.00
09/11/2017 06:30,2,0.000,ALERT,211.70,296.96,59.949,1505125803,"201051344000853","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,844369.2,844369.2,22099,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125845,2460552.00
09/11/2017 06:30,2,0.000,ALERT,211.25,296.36,59.959,1505125803,"201051344000685","219011344069620",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,837423.2,837423.2,22121,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125846,2460553.00
09/11/2017 06:30,2,0.000,ALERT,211.03,295.76,59.954,1505125803,"201051344000917","219011344069620",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,834046.0,834046.0,22116,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125848,2460554.00
09/11/2017 06:30,2,0.000,ALERT,211.25,296.66,59.949,1505125803,"201051344001145","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,842158.9,842158.9,22100,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125850,2460555.00
09/11/2017 06:30,2,0.000,ALERT,211.03,295.46,59.959,1505125803,"201051344000651","219011344069620",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,831207.4,831207.4,22090,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125852,2460556.00
09/11/2017 06:30,2,0.000,ALERT,210.35,295.76,59.949,1505125803,"274151322000088","219011344069620",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,1032643.0,1032643.0,21965,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125854,2460557.00
09/11/2017 06:30,2,0.000,ALERT,211.48,295.16,59.991,1505125803,"274151322000068","219011344069620",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,901697.1,901697.1,22419,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125855,2460558.00
09/11/2017 06:30,2,0.000,ALERT,210.57,296.06,59.959,1505125803,"201051344001135","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,826764.7,826764.7,22048,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125857,2460559.00
09/11/2017 06:30,2,0.000,ALERT,210.80,298.17,59.922,1505125803,"201051344000594","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,846463.0,846463.0,22085,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125859,2460560.00
09/11/2017 06:30,2,0.000,ALERT,211.03,296.36,59.959,1505125803,"201051344001203","219011344069620",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,836985.0,836985.0,22115,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125861,2460561.00
09/11/2017 06:30,2,0.000,ALERT,210.80,296.96,59.954,1505125803,"274151322000054","219011344069620",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,1047941.2,1047941.2,21934,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125862,2460562.00
09/11/2017 06:30,2,0.000,ALERT,211.25,296.96,59.965,1505125803,"201051344000867","219011344069620",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,830530.7,830530.7,22116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125864,2460563.00
09/11/2017 06:30,2,0.000,ALERT,211.03,296.06,59.970,1505125803,"201051344001093","219011344069620",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,834006.8,834006.8,22122,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125866,2460564.00
09/11/2017 06:30,2,0.000,ALERT,211.03,297.57,59.965,1505125803,"201051344000900","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,852690.5,852690.5,22118,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125868,2460565.00
09/11/2017 06:30,2,0.000,ALERT,211.25,296.66,60.007,1505125803,"201051344000648","219011344069620",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,838606.8,838606.8,22083,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125870,2460566.00
09/11/2017 06:30,2,0.000,ALERT,211.25,297.87,59.965,1505125803,"201051344000569","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,854146.2,854146.2,22052,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125872,2460567.00
09/11/2017 06:30,2,0.000,ALERT,211.03,297.57,59.975,1505125803,"201051344000983","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,845200.6,845200.6,22087,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125873,2460568.00
09/11/2017 06:30,2,0.000,ALERT,211.03,296.96,59.959,1505125803,"201051344001158","219011344069620",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,828631.9,828631.9,22091,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125875,2460569.00
09/11/2017 06:30,2,0.000,ALERT,211.48,297.57,59.954,1505125803,"201051344000576","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,843208.6,843208.6,22105,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125877,2460570.00
09/11/2017 06:30,2,0.000,ALERT,210.80,295.16,59.954,1505125803,"274151322000087","219011344069620",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,1023981.1,1023981.1,22213,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505125879,2460571.00
09/11/2017 06:45,2,0.000,ALERT,211.70,296.96,59.928,1505126703,"201051344000645","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,842140.8,842140.8,22078,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126705,2460572.00
09/11/2017 06:45,2,0.000,ALERT,210.80,295.76,59.944,1505126703,"274151322000085","219011344069620",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,1042190.7,1042190.7,21957,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126707,2460573.00
09/11/2017 06:45,2,0.000,ALERT,211.93,296.96,59.975,1505126703,"201051344000633","219011344069620",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,829421.9,829421.9,22134,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126709,2460574.00
09/11/2017 06:45,2,0.000,ALERT,211.25,296.96,59.949,1505126703,"201051344000469","219011344069620",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,833534.4,833534.4,22092,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126711,2460575.00
09/11/2017 06:45,2,0.000,ALERT,211.03,296.36,59.944,1505126703,"201051344000646","219011344069620",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,827529.1,827529.1,22084,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126713,2460576.00
09/11/2017 06:45,2,0.000,ALERT,210.35,295.16,59.949,1505126703,"274151322000052","219011344069620",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,1086732.7,1086732.7,21956,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126714,2460577.00
09/11/2017 06:45,2,0.000,ALERT,211.48,296.96,59.954,1505126703,"201051344000585","219011344069620",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,842206.5,842206.5,22080,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126716,2460578.00
09/11/2017 06:45,2,0.000,ALERT,211.25,296.96,60.002,1505126703,"201051344001230","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,831910.9,831910.9,22131,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126718,2460579.00
09/11/2017 06:45,2,0.000,ALERT,211.70,297.57,59.933,1505126703,"201051344000582","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,820730.5,820730.5,22070,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126720,2460580.00
09/11/2017 06:45,2,0.000,ALERT,210.80,296.66,59.922,1505126703,"201051344000955","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,841307.3,841307.3,22091,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126722,2460581.00
09/11/2017 06:45,2,0.000,ALERT,210.57,295.16,59.965,1505126703,"274151322000094","219011344069620",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,900612.7,900612.7,22411,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126723,2460582.00
09/11/2017 06:45,2,0.000,ALERT,211.03,297.87,59.959,1505126703,"201051344000579","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,852063.2,852063.2,22092,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126725,2460583.00
09/11/2017 06:45,2,0.000,ALERT,211.25,297.26,59.970,1505126703,"201051344000890","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,835465.4,835465.4,22092,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126727,2460584.00
09/11/2017 06:45,2,0.000,ALERT,211.48,296.66,59.970,1505126703,"201051344000438","219011344069620",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,837630.6,837630.6,22076,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126729,2460585.00
09/11/2017 06:45,2,0.000,ALERT,211.48,296.06,59.959,1505126703,"201051344000417","219011344069620",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,738628.8,738628.8,22118,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126730,2460586.00
09/11/2017 06:45,2,0.000,ALERT,210.80,295.76,59.959,1505126703,"274151322000083","219011344069620",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,1075746.0,1075746.0,21972,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126732,2460587.00
09/11/2017 06:45,2,0.000,ALERT,211.25,295.76,59.965,1505126703,"274151322000076","219011344069620",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,1149046.8,1149046.8,21961,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126734,2460588.00
09/11/2017 06:45,2,0.000,ALERT,211.25,298.17,59.949,1505126703,"201051344000868","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,831806.0,831806.0,22105,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126736,2460589.00
