ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 06:45,2,0.000,ALERT,210.80,296.66,59.959,1505126703,"274151322000095","219011344069620",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,1137970.7,1137970.7,21997,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126738,2460590.00
09/11/2017 06:45,2,0.000,ALERT,211.03,297.26,59.970,1505126703,"201051344000988","219011344069620",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,710927.9,710927.9,22066,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126740,2460591.00
09/11/2017 06:45,2,0.000,ALERT,211.25,296.06,59.970,1505126703,"201051344001025","219011344069620",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,838952.6,838952.6,22075,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126741,2460592.00
09/11/2017 06:45,2,0.000,ALERT,211.25,297.26,59.970,1505126703,"201051344000458","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,842855.2,842855.2,22071,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126743,2460593.00
09/11/2017 06:45,2,0.000,ALERT,211.93,297.26,59.965,1505126703,"201051344000853","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,844369.2,844369.2,22101,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126745,2460594.00
09/11/2017 06:45,2,0.000,ALERT,211.70,296.66,59.965,1505126703,"201051344000685","219011344069620",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,837423.2,837423.2,22123,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126747,2460595.00
09/11/2017 06:45,2,0.000,ALERT,211.48,296.36,59.970,1505126703,"201051344000917","219011344069620",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,834046.0,834046.0,22118,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126749,2460596.00
09/11/2017 06:45,2,0.000,ALERT,211.70,296.96,59.959,1505126703,"201051344001145","219011344069620",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,842158.9,842158.9,22102,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126751,2460597.00
09/11/2017 06:45,2,0.000,ALERT,211.70,296.06,59.965,1505126703,"201051344000651","219011344069620",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,831207.4,831207.4,22092,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126752,2460598.00
09/11/2017 06:45,2,0.000,ALERT,210.35,296.06,59.959,1505126703,"274151322000088","219011344069620",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,1032643.0,1032643.0,21967,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126754,2460599.00
09/11/2017 06:45,2,0.000,ALERT,211.48,295.46,59.975,1505126703,"274151322000068","219011344069620",0.00,16.30,0,292.46,296.66,0.0,0.0,0.000,901697.1,901697.1,22421,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126756,2460600.00
09/11/2017 06:45,2,0.000,ALERT,211.25,296.66,59.970,1505126703,"201051344001135","219011344069620",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,826764.7,826764.7,22050,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126758,2460601.00
09/11/2017 06:45,2,0.000,ALERT,211.03,298.17,59.975,1505126703,"201051344000594","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,846463.0,846463.0,22087,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126760,2460602.00
09/11/2017 06:45,2,0.000,ALERT,211.48,296.36,59.975,1505126703,"201051344001203","219011344069620",0.00,15.30,0,294.26,300.87,0.0,0.0,0.000,836985.0,836985.0,22117,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126761,2460603.00
09/11/2017 06:45,2,0.000,ALERT,210.57,296.06,59.970,1505126703,"274151322000054","219011344069620",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,1047941.2,1047941.2,21936,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126763,2460604.00
09/11/2017 06:45,2,0.000,ALERT,211.48,296.96,59.965,1505126703,"201051344000867","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,830530.7,830530.7,22118,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126765,2460605.00
09/11/2017 06:45,2,0.000,ALERT,211.48,296.36,60.002,1505126703,"201051344001093","219011344069620",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,834006.8,834006.8,22124,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126767,2460606.00
09/11/2017 06:45,2,0.000,ALERT,211.03,297.26,59.970,1505126703,"201051344000900","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,852690.5,852690.5,22120,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126769,2460607.00
09/11/2017 06:45,2,0.000,ALERT,211.48,296.66,59.986,1505126703,"201051344000648","219011344069620",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,838606.8,838606.8,22085,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126770,2460608.00
09/11/2017 06:45,2,0.000,ALERT,211.25,297.87,59.970,1505126703,"201051344000569","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,854146.2,854146.2,22054,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126772,2460609.00
09/11/2017 06:45,2,0.000,ALERT,211.25,297.57,59.970,1505126703,"201051344000983","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,845200.6,845200.6,22089,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505126774,2460610.00
09/11/2017 06:45,2,0.000,ALERT,211.25,296.96,59.965,1505126703,"201051344001158","219011344069620",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,828631.9,828631.9,22093,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126776,2460611.00
09/11/2017 06:45,2,0.000,ALERT,211.70,297.87,59.965,1505126703,"201051344000576","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,843208.6,843208.6,22107,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126777,2460612.00
09/11/2017 06:45,2,0.000,ALERT,210.80,295.16,59.959,1505126703,"274151322000087","219011344069620",0.00,16.30,0,292.46,296.66,0.0,0.0,0.000,1023981.1,1023981.1,22215,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505126779,2460613.00
09/11/2017 07:00,2,0.000,ALERT,211.70,296.06,59.944,1505127603,"201051344000645","219011344069620",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,842140.8,842140.8,22080,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127605,2460614.00
09/11/2017 07:00,2,0.000,ALERT,210.57,294.56,59.938,1505127603,"274151322000085","219011344069620",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,1042190.7,1042190.7,21959,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127607,2460615.00
09/11/2017 07:00,2,0.000,ALERT,212.16,296.36,59.949,1505127603,"201051344000633","219011344069620",0.00,15.00,0,290.95,298.17,0.0,0.0,0.000,829421.9,829421.9,22136,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127609,2460616.00
09/11/2017 07:00,2,0.000,ALERT,211.48,296.66,59.954,1505127603,"201051344000469","219011344069620",0.00,14.70,0,291.85,298.47,0.0,0.0,0.000,833534.4,833534.4,22094,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127610,2460617.00
09/11/2017 07:00,2,0.000,ALERT,211.70,297.87,59.959,1505127603,"201051344000646","219011344069620",0.00,15.00,0,290.95,299.67,0.0,0.0,0.000,827529.1,827529.1,22086,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127612,2460618.00
09/11/2017 07:00,2,0.000,ALERT,209.90,295.16,59.970,1505127603,"274151322000052","219011344069620",0.00,15.80,0,291.25,298.17,0.0,0.0,0.000,1086732.7,1086732.7,21958,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127614,2460619.00
09/11/2017 07:00,2,0.000,ALERT,212.16,298.17,59.965,1505127603,"201051344000585","219011344069620",0.00,15.30,0,291.25,299.97,0.0,0.0,0.000,842206.5,842206.5,22082,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127616,2460620.00
09/11/2017 07:00,2,0.000,ALERT,212.38,298.77,59.996,1505127603,"201051344000582","219011344069620",0.00,15.00,0,292.46,300.57,0.0,0.0,0.000,820730.5,820730.5,22072,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127619,2460621.00
09/11/2017 07:00,2,0.000,ALERT,211.48,298.17,59.975,1505127603,"201051344000955","219011344069620",0.00,15.30,0,291.55,299.67,0.0,0.0,0.000,841307.3,841307.3,22093,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127621,2460622.00
09/11/2017 07:00,2,0.000,ALERT,210.57,294.26,59.996,1505127603,"274151322000094","219011344069620",0.00,15.30,0,290.95,296.96,0.0,0.0,0.000,900612.7,900612.7,22413,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127623,2460623.00
09/11/2017 07:00,2,0.000,ALERT,211.25,297.26,59.959,1505127603,"201051344000579","219011344069620",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,852063.2,852063.2,22094,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127624,2460624.00
09/11/2017 07:00,2,0.000,ALERT,211.70,298.17,59.965,1505127603,"201051344000890","219011344069620",0.00,15.30,0,292.46,300.87,0.0,0.0,0.000,835465.4,835465.4,22094,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127626,2460625.00
09/11/2017 07:00,2,0.000,ALERT,211.93,297.57,59.965,1505127603,"201051344000438","219011344069620",0.00,15.00,0,291.85,300.27,0.0,0.0,0.000,837630.6,837630.6,22078,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127628,2460626.00
09/11/2017 07:00,2,0.000,ALERT,211.93,297.26,59.970,1505127603,"201051344000417","219011344069620",0.00,15.30,0,291.25,299.07,0.0,0.0,0.000,738628.8,738628.8,22120,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127630,2460627.00
09/11/2017 07:00,2,0.000,ALERT,210.35,294.86,59.965,1505127603,"274151322000083","219011344069620",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,1075746.0,1075746.0,21974,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127632,2460628.00
09/11/2017 07:00,2,0.000,ALERT,211.03,294.86,59.991,1505127603,"274151322000076","219011344069620",0.00,15.80,0,291.25,297.87,0.0,0.0,0.000,1149046.8,1149046.8,21963,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127634,2460629.00
09/11/2017 07:00,2,0.000,ALERT,211.25,297.26,59.970,1505127603,"201051344000868","219011344069620",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,831806.0,831806.0,22107,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127635,2460630.00
09/11/2017 07:00,2,0.000,ALERT,210.35,295.76,59.959,1505127603,"274151322000095","219011344069620",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,1137970.7,1137970.7,21999,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127637,2460631.00
09/11/2017 07:00,2,0.000,ALERT,211.25,296.66,59.965,1505127603,"201051344000988","219011344069620",0.00,15.30,0,290.35,298.77,0.0,0.0,0.000,710927.9,710927.9,22068,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127639,2460632.00
09/11/2017 07:00,2,0.000,ALERT,211.70,297.26,59.959,1505127603,"201051344001025","219011344069620",0.00,14.70,0,291.25,300.27,0.0,0.0,0.000,838952.6,838952.6,22077,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127641,2460633.00
09/11/2017 07:00,2,0.000,ALERT,211.25,296.66,59.912,1505127603,"201051344000458","219011344069620",0.00,16.00,0,292.76,299.67,0.0,0.0,0.000,842855.2,842855.2,22073,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127643,2460634.00
09/11/2017 07:00,2,0.000,ALERT,211.93,296.36,59.959,1505127603,"201051344000853","219011344069620",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,844369.2,844369.2,22103,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127644,2460635.00
09/11/2017 07:00,2,0.000,ALERT,212.16,297.87,59.954,1505127603,"201051344000685","219011344069620",0.00,15.30,0,291.55,299.67,0.0,0.0,0.000,837423.2,837423.2,22125,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127646,2460636.00
09/11/2017 07:00,2,0.000,ALERT,211.93,297.57,59.917,1505127603,"201051344000917","219011344069620",0.00,16.00,0,290.35,299.37,0.0,0.0,0.000,834046.0,834046.0,22120,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127648,2460637.00
09/11/2017 07:00,2,0.000,ALERT,212.16,298.47,59.944,1505127603,"201051344001145","219011344069620",0.00,15.00,0,292.16,300.57,0.0,0.0,0.000,842158.9,842158.9,22104,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127650,2460638.00
09/11/2017 07:00,2,0.000,ALERT,212.16,297.26,59.954,1505127603,"201051344000651","219011344069620",0.00,14.70,0,291.25,299.37,0.0,0.0,0.000,831207.4,831207.4,22094,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127652,2460639.00
09/11/2017 07:00,2,0.000,ALERT,210.12,294.26,59.944,1505127603,"274151322000088","219011344069620",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,1032643.0,1032643.0,21969,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127653,2460640.00
09/11/2017 07:00,2,0.000,ALERT,211.03,293.66,59.949,1505127603,"274151322000068","219011344069620",0.00,16.00,0,290.95,296.96,0.0,0.0,0.000,901697.1,901697.1,22423,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127655,2460641.00
09/11/2017 07:00,2,0.000,ALERT,211.48,297.87,59.954,1505127603,"201051344001135","219011344069620",0.00,15.30,0,291.85,300.27,0.0,0.0,0.000,826764.7,826764.7,22052,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127657,2460642.00
09/11/2017 07:00,2,0.000,ALERT,211.25,297.26,59.954,1505127603,"201051344000594","219011344069620",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,846463.0,846463.0,22089,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127659,2460643.00
09/11/2017 07:00,2,0.000,ALERT,211.93,297.57,59.922,1505127603,"201051344001203","219011344069620",0.00,15.30,0,291.55,301.47,0.0,0.0,0.000,836985.0,836985.0,22119,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127661,2460644.00
09/11/2017 07:00,2,0.000,ALERT,210.12,294.56,59.949,1505127603,"274151322000054","219011344069620",0.00,16.00,0,291.55,298.17,0.0,0.0,0.000,1047941.2,1047941.2,21938,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127662,2460645.00
09/11/2017 07:00,2,0.000,ALERT,211.48,296.36,59.907,1505127603,"201051344000867","219011344069620",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,830530.7,830530.7,22120,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127664,2460646.00
09/11/2017 07:00,2,0.000,ALERT,211.93,297.87,59.986,1505127603,"201051344001093","219011344069620",0.00,15.80,0,291.55,299.67,0.0,0.0,0.000,834006.8,834006.8,22126,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127666,2460647.00
09/11/2017 07:00,2,0.000,ALERT,211.25,296.66,59.949,1505127603,"201051344000900","219011344069620",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,852690.5,852690.5,22122,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127668,2460648.00
09/11/2017 07:00,2,0.000,ALERT,211.48,295.76,59.954,1505127603,"201051344000648","219011344069620",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,838606.8,838606.8,22087,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127670,2460649.00
09/11/2017 07:00,2,0.000,ALERT,211.25,297.26,59.949,1505127603,"201051344000569","219011344069620",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,854146.2,854146.2,22056,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127672,2460650.00
09/11/2017 07:00,2,0.000,ALERT,211.25,296.96,59.949,1505127603,"201051344000983","219011344069620",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,845200.6,845200.6,22091,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127674,2460651.00
09/11/2017 07:00,2,0.000,ALERT,211.48,296.66,59.949,1505127603,"201051344001158","219011344069620",0.00,15.00,0,292.16,298.47,0.0,0.0,0.000,828631.9,828631.9,22095,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127675,2460652.00
09/11/2017 07:00,2,0.000,ALERT,211.93,297.26,59.954,1505127603,"201051344000576","219011344069620",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,843208.6,843208.6,22109,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127677,2460653.00
09/11/2017 07:00,2,0.000,ALERT,210.57,293.96,59.954,1505127603,"274151322000087","219011344069620",0.00,16.30,0,290.95,297.57,0.0,0.0,0.000,1023981.1,1023981.1,22217,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505127679,2460654.00
09/11/2017 07:00,2,0.000,ALERT,211.70,298.47,59.949,1505127603,"201051344001230","219011344069620",0.00,15.30,0,291.85,299.97,0.0,0.0,0.000,831910.9,831910.9,22133,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505127681,2460655.00
09/11/2017 07:15,2,0.000,ALERT,212.16,297.26,60.034,1505128503,"274151322000085","219011344069620",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,1042190.7,1042190.7,21961,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128506,2460656.00
09/11/2017 07:15,2,0.000,ALERT,213.06,297.87,59.986,1505128503,"201051344000633","219011344069620",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,829421.9,829421.9,22138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128508,2460657.00
09/11/2017 07:15,2,0.000,ALERT,212.61,297.87,59.996,1505128503,"201051344000469","219011344069620",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,833534.4,833534.4,22096,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128510,2460658.00
09/11/2017 07:15,2,0.000,ALERT,212.61,298.77,59.991,1505128503,"201051344000646","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,827529.1,827529.1,22088,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128511,2460659.00
09/11/2017 07:15,2,0.000,ALERT,211.70,297.57,59.981,1505128503,"274151322000052","219011344069620",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,1086732.7,1086732.7,21960,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128513,2460660.00
09/11/2017 07:15,2,0.000,ALERT,213.06,299.07,59.996,1505128503,"201051344000585","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,842206.5,842206.5,22084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128515,2460661.00
09/11/2017 07:15,2,0.000,ALERT,212.83,299.07,59.991,1505128503,"201051344001230","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,831910.9,831910.9,22135,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128517,2460662.00
09/11/2017 07:15,2,0.000,ALERT,213.29,299.67,60.039,1505128503,"201051344000582","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,820730.5,820730.5,22074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128519,2460663.00
09/11/2017 07:15,2,0.000,ALERT,212.61,298.77,60.002,1505128503,"201051344000955","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,841307.3,841307.3,22095,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128520,2460664.00
09/11/2017 07:15,2,0.000,ALERT,211.93,296.36,59.986,1505128503,"274151322000094","219011344069620",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,900612.7,900612.7,22415,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128522,2460665.00
09/11/2017 07:15,2,0.000,ALERT,212.38,298.47,60.012,1505128503,"201051344000579","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,852063.2,852063.2,22096,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128524,2460666.00
09/11/2017 07:15,2,0.000,ALERT,212.83,299.07,60.028,1505128503,"201051344000890","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,835465.4,835465.4,22096,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128526,2460667.00
09/11/2017 07:15,2,0.000,ALERT,213.06,299.07,60.002,1505128503,"201051344000438","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,837630.6,837630.6,22080,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128528,2460668.00
09/11/2017 07:15,2,0.000,ALERT,213.06,298.47,60.002,1505128503,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,738628.8,738628.8,22122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128530,2460669.00
09/11/2017 07:15,2,0.000,ALERT,212.16,297.57,60.002,1505128503,"274151322000083","219011344069620",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,1075746.0,1075746.0,21976,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128531,2460670.00
09/11/2017 07:15,2,0.000,ALERT,212.61,296.36,59.991,1505128503,"274151322000076","219011344069620",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,1149046.8,1149046.8,21965,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128533,2460671.00
09/11/2017 07:15,2,0.000,ALERT,212.61,298.77,59.996,1505128503,"201051344000868","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,831806.0,831806.0,22109,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128535,2460672.00
09/11/2017 07:15,2,0.000,ALERT,211.93,297.87,59.996,1505128503,"274151322000095","219011344069620",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,1137970.7,1137970.7,22001,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128537,2460673.00
09/11/2017 07:15,2,0.000,ALERT,212.38,298.17,59.996,1505128503,"201051344000988","219011344069620",0.00,15.50,0,292.16,299.37,0.0,0.0,0.000,710927.9,710927.9,22070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128539,2460674.00
09/11/2017 07:15,2,0.000,ALERT,212.61,298.17,60.002,1505128503,"201051344001025","219011344069620",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,838952.6,838952.6,22079,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128540,2460675.00
09/11/2017 07:15,2,0.000,ALERT,212.38,298.17,60.007,1505128503,"201051344000458","219011344069620",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,842855.2,842855.2,22075,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128542,2460676.00
09/11/2017 07:15,2,0.000,ALERT,213.06,297.87,59.991,1505128503,"201051344000853","219011344069620",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,844369.2,844369.2,22105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128544,2460677.00
09/11/2017 07:15,2,0.000,ALERT,213.29,299.07,59.996,1505128503,"201051344000685","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,837423.2,837423.2,22127,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128546,2460678.00
09/11/2017 07:15,2,0.000,ALERT,213.06,298.47,59.986,1505128503,"201051344000917","219011344069620",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,834046.0,834046.0,22122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128548,2460679.00
09/11/2017 07:15,2,0.000,ALERT,213.06,299.37,59.970,1505128503,"201051344001145","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,842158.9,842158.9,22106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128549,2460680.00
09/11/2017 07:15,2,0.000,ALERT,213.06,298.17,59.996,1505128503,"201051344000651","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,831207.4,831207.4,22096,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128551,2460681.00
09/11/2017 07:15,2,0.000,ALERT,211.70,296.66,59.986,1505128503,"274151322000088","219011344069620",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,1032643.0,1032643.0,21971,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128553,2460682.00
09/11/2017 07:15,2,0.000,ALERT,212.61,296.36,59.949,1505128503,"274151322000068","219011344069620",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,901697.1,901697.1,22425,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128555,2460683.00
09/11/2017 07:15,2,0.000,ALERT,212.61,299.07,59.959,1505128503,"201051344001135","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,826764.7,826764.7,22054,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128557,2460684.00
09/11/2017 07:15,2,0.000,ALERT,212.38,298.77,60.018,1505128503,"201051344000594","219011344069620",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,846463.0,846463.0,22091,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128559,2460685.00
09/11/2017 07:15,2,0.000,ALERT,213.06,298.77,59.981,1505128503,"201051344001203","219011344069620",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,836985.0,836985.0,22121,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128560,2460686.00
09/11/2017 07:15,2,0.000,ALERT,212.16,296.96,59.991,1505128503,"274151322000054","219011344069620",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,1047941.2,1047941.2,21940,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128562,2460687.00
09/11/2017 07:15,2,0.000,ALERT,212.83,297.87,59.986,1505128503,"201051344000867","219011344069620",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,830530.7,830530.7,22122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128564,2460688.00
09/11/2017 07:15,2,0.000,ALERT,213.06,298.77,59.996,1505128503,"201051344001093","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,834006.8,834006.8,22128,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128566,2460689.00
09/11/2017 07:15,2,0.000,ALERT,212.61,298.47,59.996,1505128503,"201051344000900","219011344069620",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,852690.5,852690.5,22124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128568,2460690.00
09/11/2017 07:15,2,0.000,ALERT,212.83,297.26,59.996,1505128503,"201051344000648","219011344069620",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,838606.8,838606.8,22089,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128569,2460691.00
09/11/2017 07:15,2,0.000,ALERT,212.83,299.07,59.996,1505128503,"201051344000569","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,854146.2,854146.2,22058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128571,2460692.00
09/11/2017 07:15,2,0.000,ALERT,212.61,298.47,60.002,1505128503,"201051344000983","219011344069620",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,845200.6,845200.6,22093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128573,2460693.00
09/11/2017 07:15,2,0.000,ALERT,212.61,297.87,60.007,1505128503,"201051344001158","219011344069620",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,828631.9,828631.9,22097,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128575,2460694.00
09/11/2017 07:15,2,0.000,ALERT,213.06,298.77,60.007,1505128503,"201051344000576","219011344069620",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,843208.6,843208.6,22111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128576,2460695.00
09/11/2017 07:15,2,0.000,ALERT,211.93,296.36,59.986,1505128503,"274151322000087","219011344069620",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,1023981.1,1023981.1,22219,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505128578,2460696.00
09/11/2017 07:15,2,0.000,ALERT,213.06,298.17,60.007,1505128503,"201051344000645","219011344069620",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,842140.8,842140.8,22082,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505128580,2460697.00
09/11/2017 07:30,2,0.000,ALERT,213.06,298.17,60.012,1505129404,"201051344000645","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,842140.8,842140.8,22084,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129406,2460698.00
09/11/2017 07:30,2,0.021,ALERT,212.38,297.26,60.002,1505129404,"274151322000085","219011344069620",27.61,15.80,0,294.26,299.67,0.0,0.0,0.000,1042190.7,1042190.7,21963,0,0,0,L,1151911521,0,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1505129407,2460699.00
09/11/2017 07:30,2,0.000,ALERT,213.29,298.47,60.012,1505129404,"201051344000633","219011344069620",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,829421.9,829421.9,22140,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505129409,2460700.00
09/11/2017 07:30,2,0.080,ALERT,212.83,298.17,59.991,1505129404,"201051344000469","219011344069620",27.99,14.70,0,294.56,299.97,2.3,0.3,0.000,833534.4,833534.4,22098,0,0,0,L,1122011218,0,120.88,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1505129411,2460701.00
09/11/2017 07:30,2,0.000,ALERT,213.06,299.67,60.007,1505129404,"201051344000646","219011344069620",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,827529.1,827529.1,22090,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129413,2460702.00
09/11/2017 07:30,2,0.059,ALERT,211.25,297.57,60.002,1505129404,"274151322000052","219011344069620",19.88,15.80,0,293.96,299.97,0.0,0.0,0.000,1086732.7,1086732.7,21962,0,0,0,L,1151911521,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1505129415,2460703.00
09/11/2017 07:30,2,0.088,ALERT,213.51,299.67,59.975,1505129404,"201051344000585","219011344069620",28.29,15.30,0,295.46,300.87,2.5,0.5,0.000,842206.5,842206.5,22086,0,0,0,L,1122011218,0,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1505129416,2460704.00
09/11/2017 07:30,2,0.000,ALERT,213.29,300.27,59.991,1505129404,"201051344001230","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,831910.9,831910.9,22137,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505129418,2460705.00
09/11/2017 07:30,2,0.000,ALERT,213.74,300.27,60.002,1505129404,"201051344000582","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,820730.5,820730.5,22076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129420,2460706.00
09/11/2017 07:30,2,0.000,ALERT,213.06,299.67,60.002,1505129404,"201051344000955","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,841307.3,841307.3,22097,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129422,2460707.00
09/11/2017 07:30,2,0.000,ALERT,212.38,296.96,60.007,1505129404,"274151322000094","219011344069620",37.79,15.30,0,293.96,361.89,0.0,0.0,0.000,900612.7,900612.7,22417,0,0,0,L,1151911521,0,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1505129424,2460708.00
09/11/2017 07:30,2,0.096,ALERT,212.83,299.67,60.002,1505129404,"201051344000579","219011344069620",28.59,15.30,0,296.06,300.87,2.8,0.8,0.000,852063.2,852063.2,22098,0,0,0,L,1122011218,0,121.10,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1505129425,2460709.00
09/11/2017 07:30,2,0.000,ALERT,213.29,300.27,60.002,1505129404,"201051344000890","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,835465.4,835465.4,22098,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129427,2460710.00
09/11/2017 07:30,2,0.000,ALERT,213.51,299.97,59.991,1505129404,"201051344000438","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,837630.6,837630.6,22082,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129429,2460711.00
09/11/2017 07:30,2,0.000,ALERT,213.74,299.37,59.970,1505129404,"201051344000417","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,738628.8,738628.8,22124,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129431,2460712.00
09/11/2017 07:30,2,0.018,ALERT,212.61,298.17,60.002,1505129404,"274151322000083","219011344069620",27.63,15.50,0,294.56,299.97,0.0,0.0,0.000,1075746.0,1075746.0,21978,0,0,0,L,1151911521,0,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1505129433,2460713.00
09/11/2017 07:30,2,0.049,ALERT,213.06,298.47,59.996,1505129404,"274151322000076","219011344069620",13.99,15.50,0,294.26,299.97,0.7,0.0,0.000,1149046.8,1149046.8,21967,0,0,0,L,1151911521,0,122.46,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1505129435,2460714.00
09/11/2017 07:30,2,0.074,ALERT,213.06,299.67,60.028,1505129404,"201051344000868","219011344069620",28.17,15.00,0,296.06,300.87,2.2,0.2,0.000,831806.0,831806.0,22111,0,0,0,L,1122011218,0,121.33,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1505129437,2460715.00
09/11/2017 07:30,2,0.008,ALERT,211.93,298.77,59.991,1505129404,"274151322000095","219011344069620",27.89,15.30,0,295.16,300.27,0.0,0.0,0.000,1137970.7,1137970.7,22003,0,0,0,L,1151911521,0,122.46,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1505129438,2460716.00
09/11/2017 07:30,2,0.051,ALERT,212.83,298.77,59.996,1505129404,"201051344000988","219011344069620",18.61,15.30,0,293.06,299.97,1.0,0.0,0.000,710927.9,710927.9,22072,0,0,0,L,1122011218,0,121.10,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1505129440,2460717.00
09/11/2017 07:30,2,0.000,ALERT,213.29,299.07,59.959,1505129404,"201051344001025","219011344069620",0.00,14.70,0,295.16,301.47,0.0,0.0,0.000,838952.6,838952.6,22081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505129442,2460718.00
09/11/2017 07:30,2,0.000,ALERT,212.83,299.07,59.954,1505129404,"201051344000458","219011344069620",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,842855.2,842855.2,22077,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129444,2460719.00
09/11/2017 07:30,2,0.061,ALERT,213.74,298.77,60.039,1505129404,"201051344000853","219011344069620",28.63,15.00,0,295.46,300.57,1.8,0.0,0.000,844369.2,844369.2,22107,0,0,0,L,1122011218,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1505129446,2460720.00
09/11/2017 07:30,2,0.051,ALERT,213.96,299.37,60.002,1505129404,"201051344000685","219011344069620",27.77,15.30,0,295.76,300.87,1.4,0.0,0.000,837423.2,837423.2,22129,0,0,0,L,1122011218,0,122.91,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1505129447,2460721.00
09/11/2017 07:30,2,0.000,ALERT,213.51,299.07,59.991,1505129404,"201051344000917","219011344069620",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,834046.0,834046.0,22124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129449,2460722.00
09/11/2017 07:30,2,0.000,ALERT,213.96,299.97,60.002,1505129404,"201051344001145","219011344069620",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,842158.9,842158.9,22108,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129451,2460723.00
09/11/2017 07:30,2,0.062,ALERT,213.74,299.07,60.039,1505129404,"201051344000651","219011344069620",28.33,14.30,0,295.16,300.57,1.8,0.0,0.000,831207.4,831207.4,22098,0,0,0,L,1122011218,0,122.68,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1505129453,2460724.00
09/11/2017 07:30,2,0.008,ALERT,211.93,298.17,60.007,1505129404,"274151322000088","219011344069620",26.74,15.80,0,294.26,299.67,0.0,0.0,0.000,1032643.0,1032643.0,21973,0,0,0,L,1151911521,0,122.68,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1505129455,2460725.00
09/11/2017 07:30,2,0.008,ALERT,213.06,296.96,59.996,1505129404,"274151322000068","219011344069620",38.45,16.00,0,293.66,369.10,0.0,0.0,0.000,901697.1,901697.1,22427,0,0,0,L,1151911521,0,122.46,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1505129457,2460726.00
09/11/2017 07:30,2,0.000,ALERT,213.06,299.67,59.991,1505129404,"201051344001135","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,826764.7,826764.7,22056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129458,2460727.00
09/11/2017 07:30,2,0.072,ALERT,212.83,299.67,60.034,1505129404,"201051344000594","219011344069620",28.78,15.30,0,295.46,300.87,2.1,0.2,0.000,846463.0,846463.0,22093,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1505129460,2460728.00
09/11/2017 07:30,2,0.000,ALERT,213.29,298.77,59.970,1505129404,"201051344001203","219011344069620",0.00,15.30,0,295.76,302.68,0.0,0.0,0.000,836985.0,836985.0,22123,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129462,2460729.00
09/11/2017 07:30,2,0.014,ALERT,212.16,298.77,59.991,1505129404,"274151322000054","219011344069620",27.91,16.00,0,293.96,300.27,0.0,0.0,0.000,1047941.2,1047941.2,21942,0,0,0,L,1151911521,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1505129464,2460730.00
09/11/2017 07:30,2,0.074,ALERT,213.29,298.77,59.996,1505129404,"201051344000867","219011344069620",28.23,15.50,0,295.16,300.57,2.2,0.2,0.000,830530.7,830530.7,22124,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1505129466,2460731.00
09/11/2017 07:30,2,0.000,ALERT,213.51,299.37,60.007,1505129404,"201051344001093","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,834006.8,834006.8,22130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129468,2460732.00
09/11/2017 07:30,2,0.033,ALERT,212.83,299.07,59.954,1505129404,"201051344000900","219011344069620",28.41,15.00,0,295.16,300.27,1.0,0.0,0.000,852690.5,852690.5,22126,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1505129470,2460733.00
