ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 07:30,2,0.074,ALERT,213.29,298.47,59.996,1505129404,"201051344000648","219011344069620",28.55,14.70,0,294.86,300.27,2.2,0.2,0.000,838606.8,838606.8,22091,0,0,0,L,1122011218,0,121.33,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1505129471,2460734.00
09/11/2017 07:30,2,0.080,ALERT,213.06,299.37,59.996,1505129404,"201051344000569","219011344069620",28.75,15.30,0,296.06,301.17,2.3,0.3,0.000,854146.2,854146.2,22060,0,0,0,L,1122011218,0,121.33,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1505129473,2460735.00
09/11/2017 07:30,2,0.000,ALERT,213.06,299.67,60.002,1505129404,"201051344000983","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,845200.6,845200.6,22095,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505129475,2460736.00
09/11/2017 07:30,2,0.055,ALERT,213.06,298.47,59.996,1505129404,"201051344001158","219011344069620",28.51,14.70,0,294.86,299.97,1.6,0.0,0.000,828631.9,828631.9,22099,0,0,0,L,1122011218,0,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1505129477,2460737.00
09/11/2017 07:30,2,0.074,ALERT,213.74,299.37,59.970,1505129404,"201051344000576","219011344069620",28.09,15.00,0,295.46,300.57,2.1,0.1,0.000,843208.6,843208.6,22113,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1505129479,2460738.00
09/11/2017 07:30,2,0.061,ALERT,212.38,297.57,59.981,1505129404,"274151322000087","219011344069620",12.19,16.30,0,293.66,299.07,0.8,0.0,0.000,1023981.1,1023981.1,22221,0,0,0,L,1151911521,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1505129480,2460739.00
09/11/2017 07:45,2,0.201,ALERT,213.29,336.94,59.991,1505130303,"201051344000645","219011344069620",26.82,16.00,0,296.66,352.57,5.5,3.4,0.009,842141.1,842141.1,22086,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1505130305,2460740.00
09/11/2017 07:45,2,0.131,ALERT,212.38,336.34,59.986,1505130303,"274151322000085","219011344069620",26.04,16.70,0,296.06,345.06,3.5,1.5,0.009,1042190.7,1042190.7,21965,0,0,0,L,1151911521,0,122.68,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1505130307,2460741.00
09/11/2017 07:45,2,0.223,ALERT,213.51,338.44,59.996,1505130303,"201051344000633","219011344069620",27.21,15.50,0,294.86,353.47,6.2,4.0,0.004,829422.3,829422.3,22142,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1505130309,2460742.00
09/11/2017 07:45,2,0.230,ALERT,213.06,336.94,59.986,1505130303,"201051344000469","219011344069620",27.23,15.30,0,295.46,351.37,6.4,4.3,0.009,833534.9,833534.9,22100,0,0,0,L,1122011218,0,121.10,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1505130311,2460743.00
09/11/2017 07:45,2,0.219,ALERT,212.83,336.94,59.959,1505130303,"201051344000646","219011344069620",27.53,15.80,0,297.26,351.37,6.2,4.0,0.009,827529.6,827529.6,22092,0,0,0,L,1122011218,0,122.23,121.55,0100,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1505130313,2460744.00
09/11/2017 07:45,2,0.156,ALERT,211.93,336.64,59.981,1505130303,"274151322000052","219011344069620",26.32,17.00,0,296.06,345.96,4.2,2.1,0.004,1086732.8,1086732.8,21964,0,0,0,L,1151911521,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1505130315,2460745.00
09/11/2017 07:45,2,0.236,ALERT,213.29,337.54,59.959,1505130303,"201051344000585","219011344069620",27.17,16.00,0,297.26,352.27,6.5,4.3,0.013,842207.0,842207.0,22088,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1505130316,2460746.00
09/11/2017 07:45,2,0.227,ALERT,213.29,336.34,59.981,1505130303,"201051344001230","219011344069620",25.49,15.80,0,297.87,346.56,5.9,3.7,0.009,831911.4,831911.4,22139,0,0,0,L,1122011218,0,122.46,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1505130318,2460747.00
09/11/2017 07:45,2,0.215,ALERT,213.74,337.54,59.991,1505130303,"201051344000582","219011344069620",26.98,15.50,0,298.77,352.27,5.9,3.8,0.013,820731.0,820731.0,22078,0,0,0,L,1122011218,0,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1505130320,2460748.00
09/11/2017 07:45,2,0.244,ALERT,212.83,336.64,59.986,1505130303,"201051344000955","219011344069620",26.80,16.00,0,297.87,351.97,6.7,4.5,0.013,841307.9,841307.9,22099,0,0,0,L,1122011218,0,121.78,122.01,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505130322,2460749.00
09/11/2017 07:45,2,0.074,ALERT,212.38,336.64,59.975,1505130303,"274151322000094","219011344069620",29.34,15.80,0,295.76,390.44,2.2,0.2,0.009,900612.7,900612.7,22419,0,0,0,L,1151911521,0,122.01,122.46,0002,12,0,0,0,0,0,0,143,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1505130324,2460750.00
09/11/2017 07:45,2,0.252,ALERT,212.83,336.04,59.954,1505130303,"201051344000579","219011344069620",27.73,16.00,0,297.57,347.76,7.1,4.9,0.013,852063.9,852063.9,22100,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1505130325,2460751.00
09/11/2017 07:45,2,0.232,ALERT,213.06,336.04,59.986,1505130303,"201051344000890","219011344069620",27.19,16.00,0,298.47,351.07,6.4,4.3,0.009,835466.0,835466.0,22100,0,0,0,L,1122011218,0,122.23,121.33,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505130327,2460752.00
09/11/2017 07:45,2,0.229,ALERT,213.06,337.54,59.981,1505130303,"201051344000438","219011344069620",26.98,15.80,0,298.17,352.87,6.3,4.1,0.013,837631.1,837631.1,22084,0,0,0,L,1122011218,0,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1505130329,2460753.00
09/11/2017 07:45,2,0.244,ALERT,213.29,336.94,59.986,1505130303,"201051344000417","219011344069620",18.13,15.50,0,297.26,353.47,4.5,2.4,0.000,738629.1,738629.1,22126,0,0,0,L,1122011218,0,122.01,121.78,0200,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505130331,2460754.00
09/11/2017 07:45,2,0.135,ALERT,211.93,336.34,59.970,1505130303,"274151322000083","219011344069620",25.78,16.70,0,296.66,358.28,3.5,1.5,0.013,1075746.0,1075746.0,21980,0,0,0,L,1151911521,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1505130333,2460755.00
09/11/2017 07:45,2,0.145,ACTIVE,212.83,336.94,59.975,1505130303,"274151322000076","219011344069620",26.90,17.00,0,296.36,346.26,3.9,1.9,0.018,1149046.9,1149046.9,21969,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505130334,2460756.00
09/11/2017 07:45,2,0.223,ALERT,212.83,336.34,59.991,1505130303,"201051344000868","219011344069620",26.48,15.50,0,297.57,345.96,6.0,3.9,0.013,831806.5,831806.5,22113,0,0,0,L,1122011218,0,121.10,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1505130336,2460757.00
09/11/2017 07:45,2,0.131,ALERT,211.70,335.44,59.970,1505130303,"274151322000095","219011344069620",26.70,16.30,0,297.57,346.56,3.5,1.5,0.013,1137970.8,1137970.8,22005,0,0,0,L,1151911521,0,122.46,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505130338,2460758.00
09/11/2017 07:45,2,0.184,ALERT,212.61,337.24,59.975,1505130303,"201051344000988","219011344069620",17.93,15.80,0,294.56,352.27,3.4,1.3,0.000,710927.9,710927.9,22074,0,0,0,L,1122011218,0,121.10,122.23,0100,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1505130339,2460759.00
09/11/2017 07:45,2,0.215,ALERT,213.06,336.64,59.975,1505130303,"201051344001025","219011344069620",26.98,15.50,0,296.96,353.47,5.9,3.8,0.013,838953.1,838953.1,22083,0,0,0,L,1122011218,0,121.78,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505130341,2460760.00
09/11/2017 07:45,2,0.219,ALERT,212.61,335.44,60.012,1505130303,"201051344000458","219011344069620",27.23,16.70,0,296.96,351.37,6.1,3.9,0.009,842855.7,842855.7,22079,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1505130343,2460761.00
09/11/2017 07:45,2,0.193,ALERT,213.29,337.84,59.975,1505130303,"201051344000853","219011344069620",28.01,15.80,0,297.26,350.17,5.5,3.4,0.009,844369.6,844369.6,22109,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1505130345,2460762.00
09/11/2017 07:45,2,0.205,ALERT,213.51,338.44,59.970,1505130303,"201051344000685","219011344069620",26.68,16.00,0,297.57,354.07,5.6,3.4,0.018,837423.6,837423.6,22131,0,0,0,L,1122011218,0,122.91,121.78,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1505130347,2460763.00
09/11/2017 07:45,2,0.219,ALERT,213.51,337.84,59.975,1505130303,"201051344000917","219011344069620",26.10,16.70,0,296.36,352.87,5.8,3.7,0.013,834046.5,834046.5,22126,0,0,0,L,1122011218,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1505130349,2460764.00
09/11/2017 07:45,2,0.203,ALERT,213.51,337.24,59.975,1505130303,"201051344001145","219011344069620",27.12,15.80,0,297.57,353.77,5.6,3.5,0.009,842159.3,842159.3,22110,0,0,0,L,1122011218,0,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1505130350,2460765.00
09/11/2017 07:45,2,0.223,ALERT,213.29,337.84,59.970,1505130303,"201051344000651","219011344069620",26.64,15.30,0,297.26,353.47,6.0,3.9,0.013,831207.8,831207.8,22100,0,0,0,L,1122011218,0,122.68,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505130352,2460766.00
09/11/2017 07:45,2,0.125,ALERT,211.70,335.74,59.965,1505130303,"274151322000088","219011344069620",24.65,17.00,0,296.36,347.16,3.1,1.1,0.009,1032643.1,1032643.1,21975,0,0,0,L,1151911521,0,122.68,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1505130354,2460767.00
09/11/2017 07:45,2,0.096,ALERT,212.61,335.74,59.965,1505130303,"274151322000068","219011344069620",29.44,17.00,0,295.46,392.55,2.9,0.8,0.000,901697.2,901697.2,22429,0,0,0,L,1151911521,0,122.46,122.23,0002,15,0,0,0,0,0,0,145,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1505130356,2460768.00
09/11/2017 07:45,2,0.199,ALERT,213.06,336.04,59.970,1505130303,"201051344001135","219011344069620",29.02,15.80,0,297.57,346.86,5.9,3.8,0.009,826765.3,826765.3,22058,0,0,0,L,1122011218,0,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1505130358,2460769.00
09/11/2017 07:45,2,0.227,ALERT,212.61,336.04,59.970,1505130303,"201051344000594","219011344069620",26.90,16.00,0,296.96,354.07,6.2,4.1,0.018,846463.6,846463.6,22095,0,0,0,L,1122011218,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505130360,2460770.00
09/11/2017 07:45,2,0.227,ALERT,213.29,337.54,59.981,1505130303,"201051344001203","219011344069620",27.12,15.80,0,297.26,354.07,6.2,4.1,0.018,836985.6,836985.6,22125,0,0,0,L,1122011218,0,122.91,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505130362,2460771.00
09/11/2017 07:45,2,0.137,ACTIVE,211.93,334.84,59.970,1505130303,"274151322000054","219011344069620",25.70,17.00,0,296.36,345.96,3.6,1.5,0.009,1047941.3,1047941.3,21944,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505130362,2460772.00
09/11/2017 07:45,2,0.221,ALERT,213.06,335.44,59.981,1505130303,"201051344000867","219011344069620",27.27,16.30,0,296.36,350.77,6.1,3.9,0.009,830531.2,830531.2,22126,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1505130364,2460773.00
09/11/2017 07:45,2,0.248,ALERT,213.29,337.84,59.981,1505130303,"201051344001093","219011344069620",27.00,16.30,0,297.26,352.87,6.8,4.6,0.009,834007.4,834007.4,22132,0,0,0,L,1122011218,0,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1505130366,2460774.00
09/11/2017 07:45,2,0.174,ALERT,212.83,336.94,59.981,1505130303,"201051344000900","219011344069620",26.88,15.80,0,296.66,348.96,4.8,2.7,0.013,852690.7,852690.7,22128,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1505130368,2460775.00
09/11/2017 07:45,2,0.227,ALERT,213.29,337.24,59.986,1505130303,"201051344000648","219011344069620",27.08,15.30,0,296.66,347.16,6.2,4.1,0.013,838607.3,838607.3,22093,0,0,0,L,1122011218,0,121.10,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505130370,2460776.00
09/11/2017 07:45,2,0.219,ALERT,213.06,336.64,60.012,1505130303,"201051344000569","219011344069620",27.49,16.00,0,297.87,347.46,6.1,4.0,0.009,854146.7,854146.7,22062,0,0,0,L,1122011218,0,121.10,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1505130372,2460777.00
09/11/2017 07:45,2,0.229,ALERT,212.83,336.64,59.981,1505130303,"201051344000983","219011344069620",27.39,16.00,0,297.57,351.07,6.4,4.2,0.013,845201.2,845201.2,22097,0,0,0,L,1122011218,0,121.55,122.23,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505130373,2460778.00
09/11/2017 07:45,2,0.217,ALERT,212.83,336.04,59.986,1505130303,"201051344001158","219011344069620",26.84,15.50,0,295.76,352.27,5.9,3.8,0.013,828632.3,828632.3,22101,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1505130375,2460779.00
09/11/2017 07:45,2,0.225,ALERT,213.29,337.54,59.975,1505130303,"201051344000576","219011344069620",26.82,15.80,0,297.26,351.67,6.1,4.0,0.013,843209.1,843209.1,22115,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1505130377,2460780.00
09/11/2017 07:45,2,0.148,ACTIVE,212.16,336.64,59.975,1505130303,"274151322000087","219011344069620",25.74,17.30,0,295.16,345.66,3.9,1.8,0.013,1023981.2,1023981.2,22223,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505130378,2460781.00
09/11/2017 08:00,2,0.350,ACTIVE,213.74,338.14,60.002,1505131203,"201051344000645","219011344069620",27.12,17.00,0,315.30,357.08,9.7,7.4,0.053,842142.4,842142.4,22088,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131204,2460782.00
09/11/2017 08:00,2,0.273,ACTIVE,212.38,336.04,59.975,1505131203,"274151322000085","219011344069620",26.46,17.50,0,333.03,341.15,7.4,5.2,0.031,1042191.6,1042191.6,21967,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131205,2460783.00
09/11/2017 08:00,2,0.354,ACTIVE,213.74,339.65,59.991,1505131203,"201051344000633","219011344069620",28.07,16.30,0,295.76,343.85,10.1,7.8,0.049,829423.8,829423.8,22144,0,0,0,L,1122011218,0,122.23,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131206,2460784.00
09/11/2017 08:00,2,0.369,ACTIVE,213.51,338.44,60.002,1505131203,"201051344000469","219011344069620",27.10,15.80,0,308.99,370.30,10.2,7.9,0.053,833536.4,833536.4,22102,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131207,2460785.00
09/11/2017 08:00,2,0.359,ACTIVE,213.06,338.74,59.996,1505131203,"201051344000646","219011344069620",27.53,16.30,0,297.87,342.65,10.1,7.8,0.044,827531.0,827531.0,22094,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131208,2460786.00
09/11/2017 08:00,2,0.297,ACTIVE,212.16,337.84,60.028,1505131203,"274151322000052","219011344069620",27.37,17.80,0,331.83,341.45,8.2,6.0,0.035,1086733.8,1086733.8,21966,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131209,2460787.00
09/11/2017 08:00,2,0.373,ACTIVE,213.74,339.04,60.002,1505131203,"201051344000585","219011344069620",27.65,16.70,0,314.10,362.79,10.5,8.2,0.049,842208.6,842208.6,22090,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131210,2460788.00
09/11/2017 08:00,2,0.348,ALERT,213.51,337.84,60.007,1505131203,"201051344001230","219011344069620",27.39,16.30,0,298.17,345.36,9.7,7.4,0.049,831912.7,831912.7,22141,0,0,0,L,1122011218,0,122.68,121.78,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131211,2460789.00
09/11/2017 08:00,2,0.348,ACTIVE,213.96,338.74,59.991,1505131203,"201051344000582","219011344069620",28.05,16.00,0,318.00,357.38,9.9,7.7,0.044,820732.4,820732.4,22080,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131212,2460790.00
09/11/2017 08:00,2,0.375,ACTIVE,213.06,338.44,59.986,1505131203,"201051344000955","219011344069620",28.07,16.70,0,315.00,360.38,10.7,8.4,0.053,841309.4,841309.4,22101,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131213,2460791.00
09/11/2017 08:00,2,0.172,ALERT,212.38,371.21,59.996,1505131203,"274151322000094","219011344069620",34.71,17.30,0,296.06,398.56,6.1,3.9,0.031,900613.1,900613.1,22421,0,0,0,L,1151911521,0,122.01,122.68,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131215,2460792.00
09/11/2017 08:00,2,0.371,ACTIVE,213.29,337.84,59.991,1505131203,"201051344000579","219011344069620",29.00,17.00,0,315.60,357.38,10.9,8.6,0.049,852065.5,852065.5,22102,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131216,2460793.00
09/11/2017 08:00,2,0.375,ACTIVE,213.29,338.14,59.996,1505131203,"201051344000890","219011344069620",27.79,16.70,0,310.19,366.40,10.6,8.3,0.049,835467.5,835467.5,22102,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131217,2460794.00
09/11/2017 08:00,2,0.363,ACTIVE,213.51,338.74,59.981,1505131203,"201051344000438","219011344069620",28.19,16.30,0,318.61,358.58,10.4,8.1,0.049,837632.6,837632.6,22086,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131218,2460795.00
09/11/2017 08:00,2,0.375,ACTIVE,213.51,338.14,59.996,1505131203,"201051344000417","219011344069620",18.85,16.30,0,297.57,341.75,7.2,5.0,0.027,738630.0,738630.0,22128,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131219,2460796.00
09/11/2017 08:00,2,0.271,ACTIVE,212.38,337.24,59.996,1505131203,"274151322000083","219011344069620",27.21,17.50,0,325.82,346.86,7.5,5.3,0.035,1075746.9,1075746.9,21982,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131219,2460797.00
09/11/2017 08:00,2,0.297,ACTIVE,212.83,338.44,60.002,1505131203,"274151322000076","219011344069620",27.71,17.80,0,333.03,341.45,8.3,6.1,0.040,1149047.9,1149047.9,21970,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131220,2460798.00
09/11/2017 08:00,2,0.361,ACTIVE,213.06,337.54,60.002,1505131203,"201051344000868","219011344069620",27.75,16.30,0,313.80,358.88,10.2,7.9,0.044,831807.9,831807.9,22115,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131221,2460799.00
09/11/2017 08:00,2,0.281,ACTIVE,212.38,337.84,59.996,1505131203,"274151322000095","219011344069620",27.61,17.30,0,332.43,340.85,7.9,5.7,0.040,1137971.6,1137971.6,22007,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131222,2460800.00
09/11/2017 08:00,2,0.336,ACTIVE,213.29,338.44,60.023,1505131203,"201051344000988","219011344069620",17.95,16.70,0,295.16,342.05,6.1,4.0,0.035,710928.6,710928.6,22076,0,0,0,L,1122011218,0,121.55,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131223,2460801.00
09/11/2017 08:00,2,0.359,ACTIVE,213.29,337.84,59.996,1505131203,"201051344001025","219011344069620",27.25,16.00,0,322.51,355.28,9.9,7.6,0.053,838954.5,838954.5,22085,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131224,2460802.00
09/11/2017 08:00,2,0.357,ACTIVE,213.29,336.94,60.007,1505131203,"201051344000458","219011344069620",27.97,17.30,0,317.40,357.38,10.2,7.9,0.053,842857.1,842857.1,22081,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131225,2460803.00
09/11/2017 08:00,2,0.254,ACTIVE,213.74,338.14,59.996,1505131203,"201051344000853","219011344069620",31.05,16.30,0,321.91,356.48,8.0,5.8,0.031,844370.8,844370.8,22111,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131226,2460804.00
09/11/2017 08:00,2,0.332,ACTIVE,213.74,339.65,60.012,1505131203,"201051344000685","219011344069620",27.93,16.70,0,297.87,343.85,9.4,7.2,0.049,837424.8,837424.8,22133,0,0,0,L,1122011218,0,123.14,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131227,2460805.00
09/11/2017 08:00,2,0.344,ACTIVE,213.51,339.34,59.991,1505131203,"201051344000917","219011344069620",27.47,17.30,0,311.09,370.30,9.6,7.4,0.049,834047.8,834047.8,22128,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131228,2460806.00
09/11/2017 08:00,2,0.340,ACTIVE,213.74,339.04,60.002,1505131203,"201051344001145","219011344069620",27.73,16.30,0,311.09,370.90,9.6,7.3,0.044,842160.6,842160.6,22112,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131229,2460807.00
09/11/2017 08:00,2,0.361,ACTIVE,213.74,339.34,60.007,1505131203,"201051344000651","219011344069620",27.04,15.80,0,320.71,354.97,9.9,7.6,0.049,831209.2,831209.2,22102,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131230,2460808.00
09/11/2017 08:00,2,0.264,ACTIVE,211.93,336.34,60.002,1505131203,"274151322000088","219011344069620",26.48,17.80,0,332.13,340.85,7.1,4.9,0.040,1032643.8,1032643.8,21977,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131231,2460809.00
09/11/2017 08:00,2,0.191,ACTIVE,212.83,382.33,60.002,1505131203,"274151322000068","219011344069620",35.80,18.30,0,313.50,386.53,7.0,4.8,0.035,901697.8,901697.8,22431,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131232,2460810.00
09/11/2017 08:00,2,0.367,ACTIVE,213.06,337.54,60.007,1505131203,"201051344001135","219011344069620",27.75,16.30,0,316.50,358.58,10.3,8.0,0.053,826766.5,826766.5,22060,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131233,2460811.00
09/11/2017 08:00,2,0.361,ACTIVE,212.61,337.24,60.012,1505131203,"201051344000594","219011344069620",27.79,16.70,0,323.72,350.47,10.2,7.9,0.053,846465.0,846465.0,22097,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131234,2460812.00
09/11/2017 08:00,2,0.346,ACTIVE,213.51,337.84,60.002,1505131203,"201051344001203","219011344069620",28.69,16.30,0,323.41,355.28,10.1,7.8,0.053,836987.0,836987.0,22127,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131234,2460813.00
09/11/2017 08:00,2,0.275,ACTIVE,212.16,336.04,59.991,1505131203,"274151322000054","219011344069620",26.70,18.00,0,332.13,340.55,7.5,5.3,0.031,1047942.1,1047942.1,21945,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131236,2460814.00
09/11/2017 08:00,2,0.361,ACTIVE,213.51,337.24,60.002,1505131203,"201051344000867","219011344069620",28.05,17.00,0,307.18,373.61,10.3,8.0,0.049,830532.6,830532.6,22128,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131237,2460815.00
09/11/2017 08:00,2,0.379,ACTIVE,213.51,339.95,60.034,1505131203,"201051344001093","219011344069620",27.63,17.00,0,313.80,363.39,10.7,8.4,0.044,834009.0,834009.0,22134,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131238,2460816.00
09/11/2017 08:00,2,0.314,ACTIVE,213.29,338.74,60.002,1505131203,"201051344000900","219011344069620",27.75,16.30,0,316.80,358.28,8.9,6.7,0.053,852691.8,852691.8,22130,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131239,2460817.00
09/11/2017 08:00,2,0.361,ACTIVE,213.51,337.84,59.996,1505131203,"201051344000648","219011344069620",27.73,16.00,0,321.61,354.97,10.2,7.9,0.049,838608.8,838608.8,22095,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131240,2460818.00
09/11/2017 08:00,2,0.359,ACTIVE,213.51,337.84,60.002,1505131203,"201051344000569","219011344069620",28.07,16.70,0,326.42,348.36,10.2,7.9,0.057,854148.1,854148.1,22064,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131241,2460819.00
09/11/2017 08:00,2,0.361,ACTIVE,213.29,337.24,60.007,1505131203,"201051344000983","219011344069620",28.23,17.00,0,320.11,354.97,10.4,8.1,0.053,845202.6,845202.6,22099,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131241,2460820.00
09/11/2017 08:00,2,0.348,ACTIVE,213.29,338.14,59.970,1505131203,"201051344001158","219011344069620",27.93,16.00,0,318.00,357.38,9.9,7.6,0.053,828633.7,828633.7,22103,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131242,2460821.00
09/11/2017 08:00,2,0.354,ACTIVE,213.74,339.65,60.002,1505131203,"201051344000576","219011344069620",28.03,16.30,0,313.20,361.89,10.1,7.8,0.053,843210.5,843210.5,22117,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131243,2460822.00
09/11/2017 08:00,2,0.291,ACTIVE,212.38,336.34,59.996,1505131203,"274151322000087","219011344069620",26.20,18.30,0,331.83,340.85,7.7,5.5,0.031,1023982.1,1023982.1,22224,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505131244,2460823.00
09/11/2017 08:15,2,0.719,ACTIVE,213.96,342.35,59.949,1505132104,"201051344000645","219011344069620",29.26,17.50,0,333.03,351.07,21.4,18.7,0.155,842145.4,842145.4,22089,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132105,2460824.00
09/11/2017 08:15,2,0.607,ACTIVE,212.16,337.24,59.965,1505132104,"274151322000085","219011344069620",27.71,18.30,0,331.83,345.06,17.1,14.5,0.102,1042193.8,1042193.8,21968,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132106,2460825.00
09/11/2017 08:15,2,0.721,ACTIVE,213.96,343.55,59.949,1505132104,"201051344000633","219011344069620",29.52,17.00,0,331.23,352.27,21.6,18.9,0.164,829426.8,829426.8,22145,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132107,2460826.00
09/11/2017 08:15,2,0.742,ACTIVE,213.51,341.75,59.944,1505132104,"201051344000469","219011344069620",29.26,16.30,0,330.03,351.07,22.1,19.4,0.168,833539.5,833539.5,22103,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132107,2460827.00
09/11/2017 08:15,2,0.734,ACTIVE,213.06,341.75,59.954,1505132104,"201051344000646","219011344069620",28.55,17.30,0,331.23,350.17,21.3,18.6,0.155,827534.0,827534.0,22095,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132108,2460828.00
09/11/2017 08:15,2,0.625,ACTIVE,211.70,337.54,59.933,1505132104,"274151322000052","219011344069620",28.33,19.00,0,330.93,345.36,18.0,15.4,0.110,1086736.3,1086736.3,21967,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132109,2460829.00
09/11/2017 08:15,2,0.729,ACTIVE,213.74,342.05,59.959,1505132104,"201051344000585","219011344069620",29.12,17.50,0,332.43,350.47,21.5,18.8,0.150,842211.7,842211.7,22091,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132110,2460830.00
09/11/2017 08:15,2,0.719,ACTIVE,213.51,342.05,59.933,1505132104,"201051344001230","219011344069620",29.42,17.30,0,330.93,349.56,21.5,18.8,0.150,831915.7,831915.7,22143,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132111,2460831.00
09/11/2017 08:15,2,0.717,ACTIVE,213.96,342.65,59.954,1505132104,"201051344000582","219011344069620",29.08,17.00,0,332.73,351.37,21.1,18.5,0.150,820735.3,820735.3,22081,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132112,2460832.00
09/11/2017 08:15,2,0.764,ACTIVE,213.29,342.05,59.949,1505132104,"201051344000955","219011344069620",29.38,17.50,0,331.53,350.17,22.8,20.1,0.168,841312.7,841312.7,22102,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132113,2460833.00
09/11/2017 08:15,2,0.408,ACTIVE,211.93,399.16,59.954,1505132104,"274151322000094","219011344069620",37.55,18.70,0,334.24,421.70,15.6,13.1,0.093,900615.1,900615.1,22423,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132114,2460834.00
09/11/2017 08:15,2,0.760,ACTIVE,213.29,342.05,59.938,1505132104,"201051344000579","219011344069620",29.46,17.50,0,332.73,350.77,22.7,20.0,0.155,852068.8,852068.8,22103,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132115,2460835.00
09/11/2017 08:15,2,0.775,ACTIVE,213.06,341.15,59.959,1505132104,"201051344000890","219011344069620",28.88,17.50,0,331.83,350.77,22.7,20.0,0.155,835470.7,835470.7,22103,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132116,2460836.00
09/11/2017 08:15,2,0.742,ACTIVE,213.29,342.05,59.959,1505132104,"201051344000438","219011344069620",29.56,17.30,0,332.43,351.67,22.3,19.6,0.155,837635.7,837635.7,22087,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132116,2460837.00
09/11/2017 08:15,2,0.760,ACTIVE,213.51,340.55,59.959,1505132104,"201051344000417","219011344069620",18.98,17.00,0,331.83,346.26,14.6,12.2,0.097,738632.0,738632.0,22129,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132117,2460838.00
09/11/2017 08:15,2,0.580,ACTIVE,211.70,341.15,59.922,1505132104,"274151322000083","219011344069620",28.31,18.30,0,331.53,345.06,16.7,14.2,0.110,1075749.1,1075749.1,21983,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132118,2460839.00
09/11/2017 08:15,2,0.658,ACTIVE,212.38,337.84,59.954,1505132104,"274151322000076","219011344069620",29.06,18.70,0,332.73,346.56,19.4,16.8,0.124,1149050.5,1149050.5,21971,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132119,2460840.00
09/11/2017 08:15,2,0.752,ACTIVE,213.06,341.45,59.959,1505132104,"201051344000868","219011344069620",29.18,17.00,0,330.93,351.07,22.2,19.6,0.159,831811.0,831811.0,22116,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132120,2460841.00
09/11/2017 08:15,2,0.627,ACTIVE,211.93,339.04,59.965,1505132104,"274151322000095","219011344069620",28.78,18.00,0,331.53,345.06,18.3,15.7,0.106,1137974.1,1137974.1,22008,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132121,2460842.00
09/11/2017 08:15,2,0.738,ACTIVE,213.29,340.85,59.954,1505132104,"201051344000988","219011344069620",19.00,17.00,0,331.53,348.06,14.2,11.8,0.106,710930.3,710930.3,22077,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132122,2460843.00
09/11/2017 08:15,2,0.729,ACTIVE,213.29,341.15,59.959,1505132104,"201051344001025","219011344069620",29.34,16.70,0,332.43,350.77,21.7,19.0,0.150,838957.5,838957.5,22086,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132123,2460844.00
09/11/2017 08:15,2,0.732,ACTIVE,213.29,341.75,59.959,1505132104,"201051344000458","219011344069620",29.02,18.00,0,331.23,350.47,21.6,18.9,0.159,842860.1,842860.1,22082,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132124,2460845.00
09/11/2017 08:15,2,0.729,ACTIVE,213.74,342.95,59.944,1505132104,"201051344000853","219011344069620",29.12,17.30,0,333.03,371.51,21.5,18.9,0.159,844372.9,844372.9,22112,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132125,2460846.00
09/11/2017 08:15,2,0.717,ACTIVE,213.51,342.35,59.991,1505132104,"201051344000685","219011344069620",29.22,17.50,0,332.73,351.07,21.2,18.6,0.164,837427.8,837427.8,22134,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132125,2460847.00
09/11/2017 08:15,2,0.713,ACTIVE,213.51,342.05,59.959,1505132104,"201051344000917","219011344069620",29.18,18.00,0,332.13,350.77,21.1,18.5,0.150,834050.7,834050.7,22129,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132126,2460848.00
09/11/2017 08:15,2,0.715,ACTIVE,213.51,341.45,59.959,1505132104,"201051344001145","219011344069620",28.92,17.00,0,333.63,351.07,20.9,18.3,0.150,842163.5,842163.5,22113,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132127,2460849.00
09/11/2017 08:15,2,0.736,ACTIVE,213.51,342.35,59.959,1505132104,"201051344000651","219011344069620",29.06,16.70,0,333.63,351.07,21.7,19.0,0.155,831212.2,831212.2,22103,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132128,2460850.00
09/11/2017 08:15,2,0.607,ACTIVE,211.93,336.64,59.954,1505132104,"274151322000088","219011344069620",27.83,18.30,0,331.23,344.45,17.1,14.6,0.102,1032646.0,1032646.0,21978,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132129,2460851.00
09/11/2017 08:15,2,0.240,ACTIVE,212.61,450.26,59.944,1505132104,"274151322000068","219011344069620",42.96,20.30,0,334.24,453.56,10.4,8.1,0.049,901699.5,901699.5,22432,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132130,2460852.00
09/11/2017 08:15,2,0.754,ACTIVE,213.29,340.55,59.986,1505132104,"201051344001135","219011344069620",29.00,17.00,0,332.13,350.47,22.2,19.5,0.159,826769.7,826769.7,22061,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132131,2460853.00
09/11/2017 08:15,2,0.736,ACTIVE,213.06,341.15,59.959,1505132104,"201051344000594","219011344069620",29.74,17.50,0,330.03,350.47,22.2,19.5,0.164,846468.2,846468.2,22098,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132132,2460854.00
09/11/2017 08:15,2,0.762,ACTIVE,213.51,341.45,59.965,1505132104,"201051344001203","219011344069620",29.14,17.30,0,332.73,352.27,22.5,19.8,0.168,836990.1,836990.1,22128,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132133,2460855.00
09/11/2017 08:15,2,0.623,ACTIVE,212.16,338.14,59.965,1505132104,"274151322000054","219011344069620",27.75,19.00,0,330.93,345.06,17.5,15.0,0.102,1047944.4,1047944.4,21946,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132134,2460856.00
09/11/2017 08:15,2,0.756,ACTIVE,213.51,341.75,59.970,1505132104,"201051344000867","219011344069620",29.10,17.80,0,331.23,351.07,22.3,19.6,0.164,830535.8,830535.8,22129,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132135,2460857.00
09/11/2017 08:15,2,0.789,ACTIVE,213.51,342.65,59.965,1505132104,"201051344001093","219011344069620",29.02,17.80,0,332.73,351.37,23.3,20.5,0.168,834012.3,834012.3,22135,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132136,2460858.00
09/11/2017 08:15,2,0.717,ACTIVE,213.29,342.65,59.986,1505132104,"201051344000900","219011344069620",29.44,17.00,0,331.23,350.77,21.4,18.7,0.159,852694.7,852694.7,22131,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132137,2460859.00
09/11/2017 08:15,2,0.752,ACTIVE,213.51,342.05,59.975,1505132104,"201051344000648","219011344069620",29.06,16.70,0,332.13,351.37,22.1,19.5,0.164,838611.9,838611.9,22096,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132138,2460860.00
09/11/2017 08:15,2,0.734,ACTIVE,213.51,341.75,60.028,1505132104,"201051344000569","219011344069620",29.50,17.50,0,330.93,351.07,22.0,19.3,0.164,854151.2,854151.2,22065,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132139,2460861.00
09/11/2017 08:15,2,0.748,ACTIVE,212.83,340.55,59.970,1505132104,"201051344000983","219011344069620",29.30,17.50,0,331.83,350.77,22.2,19.5,0.164,845205.8,845205.8,22100,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132139,2460862.00
09/11/2017 08:15,2,0.748,ACTIVE,213.29,341.45,59.970,1505132104,"201051344001158","219011344069620",28.77,17.00,0,330.93,351.07,21.8,19.1,0.164,828636.7,828636.7,22104,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132140,2460863.00
09/11/2017 08:15,2,0.744,ACTIVE,213.74,342.95,59.965,1505132104,"201051344000576","219011344069620",29.08,17.00,0,332.13,351.97,22.0,19.3,0.155,843213.6,843213.6,22118,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132141,2460864.00
09/11/2017 08:15,2,0.621,ACTIVE,212.16,337.54,59.965,1505132104,"274151322000087","219011344069620",27.67,19.30,0,331.83,344.76,17.4,14.9,0.102,1023984.4,1023984.4,22225,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505132142,2460865.00
09/11/2017 08:30,2,1.084,ACTIVE,213.96,345.66,59.965,1505133003,"201051344000645","219011344069620",29.34,18.30,0,333.03,358.88,32.2,29.2,0.252,842151.3,842151.3,22090,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133004,2460866.00
09/11/2017 08:30,2,0.910,ACTIVE,212.16,342.95,59.959,1505133003,"274151322000085","219011344069620",28.47,19.30,0,329.43,348.96,26.2,23.4,0.168,1042198.5,1042198.5,21969,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133005,2460867.00
09/11/2017 08:30,2,1.068,ACTIVE,213.96,346.26,59.954,1505133003,"201051344000633","219011344069620",29.82,17.80,0,331.83,359.78,32.3,29.3,0.256,829432.8,829432.8,22146,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133006,2460868.00
09/11/2017 08:30,2,1.098,ACTIVE,213.74,345.66,59.959,1505133003,"201051344000469","219011344069620",29.48,17.30,0,331.53,358.88,32.8,29.8,0.261,833545.6,833545.6,22104,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133007,2460869.00
09/11/2017 08:30,2,1.057,ACTIVE,212.83,344.15,59.959,1505133003,"201051344000646","219011344069620",29.66,18.00,0,331.23,357.38,31.8,28.8,0.247,827539.8,827539.8,22096,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133008,2460870.00
09/11/2017 08:30,2,0.924,ACTIVE,211.70,340.85,59.965,1505133003,"274151322000052","219011344069620",28.96,20.00,0,329.13,349.86,27.1,24.2,0.168,1086741.2,1086741.2,21968,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133008,2460871.00
09/11/2017 08:30,2,1.057,ACTIVE,213.29,345.06,59.970,1505133003,"201051344000585","219011344069620",29.74,18.30,0,332.73,357.38,31.9,28.8,0.247,842217.6,842217.6,22092,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133009,2460872.00
09/11/2017 08:30,2,1.070,ACTIVE,212.83,343.25,59.981,1505133003,"201051344001230","219011344069620",29.62,18.70,0,330.93,356.18,32.2,29.1,0.256,831921.6,831921.6,22144,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133010,2460873.00
09/11/2017 08:30,2,1.070,ACTIVE,213.51,344.76,59.965,1505133003,"201051344000582","219011344069620",29.12,17.80,0,333.03,357.68,31.6,28.6,0.247,820741.1,820741.1,22082,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133011,2460874.00
09/11/2017 08:30,2,1.121,ACTIVE,212.61,343.85,59.970,1505133003,"201051344000955","219011344069620",29.68,18.30,0,330.93,357.38,33.8,30.7,0.265,841318.9,841318.9,22103,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133012,2460875.00
09/11/2017 08:30,2,0.619,ACTIVE,211.93,408.18,59.970,1505133003,"274151322000094","219011344069620",38.27,20.00,0,334.24,426.81,23.9,21.2,0.155,900619.3,900619.3,22424,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133013,2460876.00
