ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 08:30,2,1.104,ACTIVE,213.51,345.06,59.954,1505133003,"201051344000579","219011344069620",29.84,18.30,0,332.43,358.28,33.4,30.3,0.256,852075.1,852075.1,22104,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133014,2460877.00
09/11/2017 08:30,2,1.127,ACTIVE,212.61,343.85,59.938,1505133003,"201051344000890","219011344069620",29.36,18.70,0,331.23,357.68,33.6,30.5,0.256,835477.0,835477.0,22104,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133015,2460878.00
09/11/2017 08:30,2,1.092,ACTIVE,213.06,345.06,59.959,1505133003,"201051344000438","219011344069620",29.82,18.00,0,332.13,358.28,33.0,29.9,0.261,837641.8,837641.8,22088,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133016,2460879.00
09/11/2017 08:30,2,1.104,ACTIVE,213.06,341.75,59.965,1505133003,"201051344000417","219011344069620",19.26,18.00,0,331.53,350.47,21.6,18.9,0.164,738635.8,738635.8,22130,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133017,2460880.00
09/11/2017 08:30,2,0.869,ACTIVE,212.16,337.84,59.975,1505133003,"274151322000083","219011344069620",29.06,19.50,0,328.82,349.26,25.5,22.7,0.168,1075753.7,1075753.7,21984,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133018,2460881.00
09/11/2017 08:30,2,0.986,ACTIVE,212.38,343.55,59.959,1505133003,"274151322000076","219011344069620",29.58,19.80,0,330.33,351.37,29.6,26.6,0.203,1149055.8,1149055.8,21972,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133019,2460882.00
09/11/2017 08:30,2,1.111,ACTIVE,213.29,344.76,59.981,1505133003,"201051344000868","219011344069620",29.26,17.80,0,331.83,357.98,33.0,30.0,0.256,831817.1,831817.1,22117,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133020,2460883.00
09/11/2017 08:30,2,0.945,ACTIVE,211.93,339.95,59.970,1505133003,"274151322000095","219011344069620",29.32,19.30,0,329.73,349.56,28.1,25.2,0.177,1137979.1,1137979.1,22009,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133021,2460884.00
09/11/2017 08:30,2,1.115,ACTIVE,213.51,344.45,59.986,1505133003,"201051344000988","219011344069620",18.94,17.80,0,331.23,353.47,21.4,18.7,0.172,710934.1,710934.1,22078,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133022,2460885.00
09/11/2017 08:30,2,1.084,ACTIVE,212.83,343.25,59.965,1505133003,"201051344001025","219011344069620",29.58,17.80,0,332.73,358.28,32.5,29.4,0.252,838963.5,838963.5,22087,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133023,2460886.00
09/11/2017 08:30,2,1.078,ACTIVE,213.51,344.45,59.965,1505133003,"201051344000458","219011344069620",29.30,18.70,0,332.13,358.28,32.0,29.0,0.261,842866.1,842866.1,22083,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133023,2460887.00
09/11/2017 08:30,2,1.066,ACTIVE,213.96,345.96,59.917,1505133003,"201051344000853","219011344069620",29.72,18.00,0,333.63,359.78,32.1,29.1,0.243,844378.8,844378.8,22113,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133024,2460888.00
09/11/2017 08:30,2,1.061,ACTIVE,213.06,344.45,59.965,1505133003,"201051344000685","219011344069620",29.52,18.30,0,332.13,357.68,31.7,28.7,0.265,837433.6,837433.6,22135,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133025,2460889.00
09/11/2017 08:30,2,1.055,ACTIVE,213.06,344.45,59.965,1505133003,"201051344000917","219011344069620",29.54,19.00,0,331.53,357.38,31.6,28.5,0.247,834056.5,834056.5,22130,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133026,2460890.00
09/11/2017 08:30,2,1.049,ACTIVE,213.06,344.15,59.970,1505133003,"201051344001145","219011344069620",29.56,17.80,0,333.63,357.98,31.4,28.4,0.239,842169.3,842169.3,22114,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133027,2460891.00
09/11/2017 08:30,2,1.090,ACTIVE,213.06,344.76,59.959,1505133003,"201051344000651","219011344069620",29.42,17.50,0,333.33,357.98,32.5,29.5,0.256,831218.2,831218.2,22104,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133028,2460892.00
09/11/2017 08:30,2,0.904,ACTIVE,211.70,342.65,59.965,1505133003,"274151322000088","219011344069620",28.53,19.80,0,328.52,349.26,26.2,23.3,0.177,1032650.6,1032650.6,21979,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133029,2460893.00
09/11/2017 08:30,2,0.637,ACTIVE,212.16,412.38,59.959,1505133003,"274151322000068","219011344069620",38.61,21.80,0,393.75,463.48,24.9,22.2,0.159,901703.1,901703.1,22433,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133030,2460894.00
09/11/2017 08:30,2,1.092,ACTIVE,212.83,342.95,59.965,1505133003,"201051344001135","219011344069620",29.62,18.00,0,331.83,357.08,32.8,29.7,0.247,826775.7,826775.7,22062,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133031,2460895.00
09/11/2017 08:30,2,1.092,ACTIVE,213.06,344.45,59.959,1505133003,"201051344000594","219011344069620",29.70,18.30,0,330.63,357.68,32.9,29.8,0.247,846474.3,846474.3,22099,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133032,2460896.00
09/11/2017 08:30,2,1.123,ACTIVE,213.06,343.85,59.959,1505133003,"201051344001203","219011344069620",29.16,18.00,0,332.43,359.48,33.2,30.1,0.265,836996.3,836996.3,22129,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133033,2460897.00
09/11/2017 08:30,2,0.922,ACTIVE,211.93,339.04,59.954,1505133003,"274151322000054","219011344069620",28.45,20.30,0,328.52,349.56,26.5,23.7,0.181,1047949.1,1047949.1,21947,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133034,2460898.00
09/11/2017 08:30,2,1.109,ACTIVE,213.51,344.15,59.954,1505133003,"201051344000867","219011344069620",29.34,18.70,0,331.83,357.98,33.0,29.9,0.252,830541.9,830541.9,22130,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133035,2460899.00
09/11/2017 08:30,2,1.135,ACTIVE,213.06,345.06,59.965,1505133003,"201051344001093","219011344069620",29.52,18.70,0,332.73,358.58,34.0,30.9,0.256,834018.6,834018.6,22136,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133036,2460900.00
09/11/2017 08:30,2,1.084,ACTIVE,213.51,345.36,59.970,1505133003,"201051344000900","219011344069620",29.42,17.80,0,331.23,358.58,32.3,29.3,0.261,852700.6,852700.6,22132,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133036,2460901.00
09/11/2017 08:30,2,1.076,ACTIVE,213.74,345.06,59.975,1505133003,"201051344000648","219011344069620",29.82,17.50,0,332.43,358.58,32.5,29.5,0.256,838617.9,838617.9,22097,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133037,2460902.00
09/11/2017 08:30,2,1.076,ACTIVE,213.74,344.76,59.965,1505133003,"201051344000569","219011344069620",29.66,18.30,0,332.13,358.58,32.4,29.3,0.252,854157.2,854157.2,22066,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133038,2460903.00
09/11/2017 08:30,2,1.082,ACTIVE,213.74,344.45,59.965,1505133003,"201051344000983","219011344069620",29.80,18.30,0,331.53,358.58,32.7,29.6,0.261,845211.9,845211.9,22101,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133039,2460904.00
09/11/2017 08:30,2,1.088,ACTIVE,213.74,344.76,60.007,1505133003,"201051344001158","219011344069620",29.40,17.80,0,331.83,358.58,32.5,29.4,0.265,828642.8,828642.8,22105,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133040,2460905.00
09/11/2017 08:30,2,1.080,ACTIVE,213.96,346.56,59.965,1505133003,"201051344000576","219011344069620",29.56,17.80,0,332.73,359.48,32.3,29.3,0.252,843219.6,843219.6,22119,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133041,2460906.00
09/11/2017 08:30,2,0.898,ACTIVE,212.16,341.75,59.965,1505133003,"274151322000087","219011344069620",28.63,20.30,0,329.13,348.96,26.1,23.3,0.168,1023989.1,1023989.1,22226,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133042,2460907.00
09/11/2017 08:45,2,1.531,ACTIVE,213.96,348.96,60.012,1505133904,"201051344000645","219011344069620",29.30,19.30,0,333.03,368.20,45.5,42.0,0.367,842159.9,842159.9,22091,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133905,2460908.00
09/11/2017 08:45,2,1.289,ACTIVE,211.70,347.16,59.981,1505133904,"274151322000085","219011344069620",28.73,20.30,0,330.03,357.08,37.5,34.3,0.256,1042205.5,1042205.5,21970,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133906,2460909.00
09/11/2017 08:45,2,1.506,ACTIVE,213.96,350.77,59.975,1505133904,"201051344000633","219011344069620",29.76,18.70,0,333.03,369.10,45.4,41.9,0.380,829441.4,829441.4,22147,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133907,2460910.00
09/11/2017 08:45,2,1.527,ACTIVE,213.96,350.17,60.018,1505133904,"201051344000469","219011344069620",29.76,18.30,0,332.13,368.20,46.0,42.5,0.393,833554.3,833554.3,22105,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133907,2460911.00
09/11/2017 08:45,2,1.492,ACTIVE,212.83,348.36,59.975,1505133904,"201051344000646","219011344069620",29.50,19.50,0,330.63,369.40,44.6,41.1,0.371,827548.3,827548.3,22097,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133908,2460912.00
09/11/2017 08:45,2,1.289,ACTIVE,211.93,346.26,59.986,1505133904,"274151322000052","219011344069620",29.52,21.30,0,330.63,358.88,38.5,35.3,0.256,1086748.4,1086748.4,21969,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133909,2460913.00
09/11/2017 08:45,2,1.508,ACTIVE,213.74,349.26,59.970,1505133904,"201051344000585","219011344069620",29.32,19.50,0,331.83,367.30,44.8,41.3,0.362,842226.1,842226.1,22093,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133910,2460914.00
09/11/2017 08:45,2,1.521,ACTIVE,213.06,348.06,59.975,1505133904,"201051344001230","219011344069620",29.30,20.00,0,323.41,377.22,45.1,41.6,0.367,831930.2,831930.2,22145,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133911,2460915.00
09/11/2017 08:45,2,1.496,ACTIVE,213.96,350.77,59.975,1505133904,"201051344000582","219011344069620",29.24,18.70,0,331.83,367.90,44.4,40.9,0.358,820749.5,820749.5,22083,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133912,2460916.00
09/11/2017 08:45,2,1.555,ACTIVE,212.83,349.56,59.975,1505133904,"201051344000955","219011344069620",29.80,19.30,0,327.02,367.30,47.0,43.4,0.384,841327.9,841327.9,22104,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133913,2460917.00
09/11/2017 08:45,2,0.893,ACTIVE,211.93,406.37,59.959,1505133904,"274151322000094","219011344069620",38.09,21.80,0,330.63,437.93,34.5,31.3,0.234,900625.7,900625.7,22425,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133914,2460918.00
09/11/2017 08:45,2,1.561,ACTIVE,213.96,350.17,59.949,1505133904,"201051344000579","219011344069620",29.50,19.50,0,333.03,368.20,46.7,43.1,0.371,852083.9,852083.9,22105,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133915,2460919.00
09/11/2017 08:45,2,1.557,ACTIVE,213.29,349.56,59.975,1505133904,"201051344000890","219011344069620",29.60,20.00,0,330.03,374.51,46.8,43.2,0.367,835485.9,835485.9,22105,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133916,2460920.00
09/11/2017 08:45,2,1.529,ACTIVE,213.51,350.47,59.970,1505133904,"201051344000438","219011344069620",29.92,19.50,0,331.53,368.80,46.4,42.9,0.376,837650.6,837650.6,22089,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133917,2460921.00
09/11/2017 08:45,2,1.562,ACTIVE,213.51,345.66,59.970,1505133904,"201051344000417","219011344069620",18.92,19.50,0,330.63,357.68,29.9,27.0,0.239,738641.3,738641.3,22131,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133918,2460922.00
09/11/2017 08:45,2,1.256,ACTIVE,211.48,348.06,59.959,1505133904,"274151322000083","219011344069620",28.96,21.00,0,330.03,355.28,36.9,33.7,0.265,1075760.5,1075760.5,21985,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133919,2460923.00
09/11/2017 08:45,2,1.396,ACTIVE,212.38,350.77,59.965,1505133904,"274151322000076","219011344069620",29.98,21.50,0,329.43,362.79,42.4,39.0,0.292,1149063.8,1149063.8,21973,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133920,2460924.00
09/11/2017 08:45,2,1.566,ACTIVE,213.51,348.96,59.970,1505133904,"201051344000868","219011344069620",29.22,19.00,0,331.83,367.90,46.4,42.8,0.371,831825.9,831825.9,22118,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133921,2460925.00
09/11/2017 08:45,2,1.348,ACTIVE,211.70,348.96,59.965,1505133904,"274151322000095","219011344069620",29.78,20.70,0,331.53,358.28,40.6,37.3,0.278,1137986.7,1137986.7,22010,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133921,2460926.00
09/11/2017 08:45,2,1.549,ACTIVE,213.74,346.86,59.949,1505133904,"201051344000988","219011344069620",19.38,19.00,0,332.13,360.38,30.4,27.4,0.252,710939.7,710939.7,22079,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133922,2460927.00
09/11/2017 08:45,2,1.533,ACTIVE,213.29,348.66,59.965,1505133904,"201051344001025","219011344069620",29.46,19.00,0,328.22,367.90,45.8,42.2,0.362,838972.2,838972.2,22088,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133923,2460928.00
09/11/2017 08:45,2,1.535,ACTIVE,213.74,349.26,59.959,1505133904,"201051344000458","219011344069620",29.26,19.80,0,332.13,367.90,45.5,42.0,0.380,842874.6,842874.6,22084,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133924,2460929.00
09/11/2017 08:45,2,1.523,ACTIVE,214.41,350.77,59.965,1505133904,"201051344000853","219011344069620",29.58,19.00,0,334.54,369.70,45.7,42.2,0.380,844387.4,844387.4,22114,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133925,2460930.00
09/11/2017 08:45,2,1.508,ACTIVE,213.51,350.17,59.965,1505133904,"201051344000685","219011344069620",29.54,19.50,0,329.73,374.21,45.1,41.6,0.380,837442.0,837442.0,22136,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133926,2460931.00
09/11/2017 08:45,2,1.502,ACTIVE,213.74,349.86,59.965,1505133904,"201051344000917","219011344069620",29.36,19.80,0,330.63,371.21,44.6,41.2,0.358,834064.9,834064.9,22131,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133927,2460932.00
09/11/2017 08:45,2,1.486,ACTIVE,213.51,349.56,59.965,1505133904,"201051344001145","219011344069620",29.58,19.00,0,331.53,372.11,44.6,41.1,0.358,842177.6,842177.6,22115,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133928,2460933.00
09/11/2017 08:45,2,1.545,ACTIVE,213.74,349.86,59.928,1505133904,"201051344000651","219011344069620",29.34,18.30,0,331.23,368.80,46.0,42.4,0.371,831226.8,831226.8,22105,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133929,2460934.00
09/11/2017 08:45,2,1.295,ACTIVE,211.25,348.06,59.954,1505133904,"274151322000088","219011344069620",28.80,20.70,0,328.82,355.88,37.8,34.6,0.252,1032657.7,1032657.7,21980,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133930,2460935.00
09/11/2017 08:45,2,0.879,ACTIVE,212.61,426.51,59.954,1505133904,"274151322000068","219011344069620",39.84,23.00,0,330.93,438.53,35.2,32.0,0.225,901709.7,901709.7,22434,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133930,2460936.00
09/11/2017 08:45,2,1.545,ACTIVE,213.29,348.66,59.965,1505133904,"201051344001135","219011344069620",29.46,19.30,0,331.53,367.60,46.1,42.6,0.376,826784.5,826784.5,22063,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133931,2460937.00
09/11/2017 08:45,2,1.562,ACTIVE,213.29,349.56,59.949,1505133904,"201051344000594","219011344069620",29.46,19.50,0,330.63,367.60,46.6,43.1,0.376,846483.1,846483.1,22100,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133932,2460938.00
09/11/2017 08:45,2,1.557,ACTIVE,213.74,349.86,59.954,1505133904,"201051344001203","219011344069620",29.76,19.30,0,331.53,370.30,47.0,43.4,0.380,837005.2,837005.2,22130,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133933,2460939.00
09/11/2017 08:45,2,1.305,ACTIVE,211.93,341.45,59.954,1505133904,"274151322000054","219011344069620",28.96,21.80,0,329.73,360.99,38.3,35.0,0.256,1047956.3,1047956.3,21948,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133935,2460940.00
09/11/2017 08:45,2,1.574,ACTIVE,213.96,348.66,60.018,1505133904,"201051344000867","219011344069620",29.30,19.80,0,331.23,367.90,46.7,43.2,0.367,830550.7,830550.7,22131,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133936,2460941.00
09/11/2017 08:45,2,1.578,ACTIVE,213.74,350.47,59.959,1505133904,"201051344001093","219011344069620",29.78,19.50,0,331.23,372.11,47.6,44.0,0.380,834027.6,834027.6,22137,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133937,2460942.00
09/11/2017 08:45,2,1.529,ACTIVE,213.74,349.86,59.970,1505133904,"201051344000900","219011344069620",29.88,18.70,0,333.03,368.50,46.4,42.8,0.380,852709.3,852709.3,22133,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133938,2460943.00
09/11/2017 08:45,2,1.551,ACTIVE,213.96,348.66,59.965,1505133904,"201051344000648","219011344069620",29.42,18.30,0,332.43,369.10,46.2,42.7,0.384,838626.6,838626.6,22098,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133939,2460944.00
09/11/2017 08:45,2,1.543,ACTIVE,213.74,349.56,60.002,1505133904,"201051344000569","219011344069620",29.50,19.30,0,332.13,368.20,46.1,42.6,0.371,854165.9,854165.9,22067,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133940,2460945.00
09/11/2017 08:45,2,1.539,ACTIVE,213.96,349.86,59.965,1505133904,"201051344000983","219011344069620",29.86,19.30,0,333.03,368.80,46.6,43.1,0.384,845220.6,845220.6,22102,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133940,2460946.00
09/11/2017 08:45,2,1.559,ACTIVE,213.74,349.56,59.965,1505133904,"201051344001158","219011344069620",29.44,18.70,0,333.03,368.80,46.5,42.9,0.384,828651.5,828651.5,22106,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133941,2460947.00
09/11/2017 08:45,2,1.549,ACTIVE,214.19,350.17,59.959,1505133904,"201051344000576","219011344069620",29.48,19.00,0,333.03,369.10,46.2,42.7,0.376,843228.2,843228.2,22120,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133942,2460948.00
09/11/2017 08:45,2,1.303,ACTIVE,212.16,347.76,59.965,1505133904,"274151322000087","219011344069620",28.69,22.00,0,329.13,355.88,37.9,34.6,0.247,1023996.1,1023996.1,22227,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505133943,2460949.00
09/11/2017 09:00,2,1.869,ACTIVE,213.96,351.97,59.970,1505134803,"201051344000645","219011344069620",29.28,20.30,0,334.24,374.81,55.5,51.6,0.451,842171.5,842171.5,22092,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134804,2460950.00
09/11/2017 09:00,2,1.617,ACTIVE,212.16,344.45,59.933,1505134803,"274151322000085","219011344069620",28.27,21.30,0,331.83,360.38,46.3,42.7,0.318,1042215.0,1042215.0,21971,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134805,2460951.00
09/11/2017 09:00,2,1.834,ACTIVE,213.96,352.87,59.965,1505134803,"201051344000633","219011344069620",29.74,20.00,0,333.63,375.41,55.3,51.4,0.468,829453.0,829453.0,22148,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134806,2460952.00
09/11/2017 09:00,2,1.883,ACTIVE,213.96,351.67,60.023,1505134803,"201051344000469","219011344069620",29.40,19.30,0,331.53,374.81,56.1,52.2,0.464,833566.1,833566.1,22106,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134807,2460953.00
09/11/2017 09:00,2,1.832,ACTIVE,213.29,351.67,59.965,1505134803,"201051344000646","219011344069620",29.30,20.70,0,332.13,373.61,54.4,50.5,0.455,827559.7,827559.7,22098,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134808,2460954.00
09/11/2017 09:00,2,1.604,ACTIVE,211.93,345.96,59.959,1505134803,"274151322000052","219011344069620",29.40,22.50,0,331.83,360.99,47.8,44.2,0.336,1086758.3,1086758.3,21970,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134808,2460955.00
09/11/2017 09:00,2,1.834,ACTIVE,213.96,352.87,59.970,1505134803,"201051344000585","219011344069620",29.48,21.00,0,333.93,373.61,54.8,50.9,0.433,842237.5,842237.5,22094,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134809,2460956.00
09/11/2017 09:00,2,1.840,ACTIVE,213.51,350.77,59.970,1505134803,"201051344001230","219011344069620",29.44,21.50,0,331.53,372.71,55.0,51.1,0.455,831941.7,831941.7,22146,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134810,2460957.00
09/11/2017 09:00,2,1.820,ACTIVE,214.19,352.27,59.965,1505134803,"201051344000582","219011344069620",29.40,19.80,0,316.50,387.74,54.3,50.5,0.442,820760.9,820760.9,22084,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134811,2460958.00
09/11/2017 09:00,2,1.895,ACTIVE,213.29,351.67,59.965,1505134803,"201051344000955","219011344069620",29.66,20.70,0,332.43,377.22,56.9,53.0,0.477,841339.9,841339.9,22105,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134812,2460959.00
09/11/2017 09:00,2,1.107,ACTIVE,212.38,407.57,59.959,1505134803,"274151322000094","219011344069620",38.09,23.00,0,333.03,443.34,42.9,39.4,0.292,900634.5,900634.5,22426,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134813,2460960.00
09/11/2017 09:00,2,1.883,ACTIVE,213.96,352.27,59.965,1505134803,"201051344000579","219011344069620",29.60,20.70,0,333.33,375.11,56.5,52.6,0.460,852095.8,852095.8,22106,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134814,2460961.00
09/11/2017 09:00,2,1.914,ACTIVE,213.51,351.67,59.965,1505134803,"201051344000890","219011344069620",29.10,21.80,0,325.22,380.22,56.5,52.6,0.451,835497.7,835497.7,22106,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134815,2460962.00
09/11/2017 09:00,2,1.852,ACTIVE,213.74,351.97,59.970,1505134803,"201051344000438","219011344069620",29.88,20.30,0,318.30,381.12,56.1,52.2,0.464,837662.3,837662.3,22090,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134816,2460963.00
09/11/2017 09:00,2,1.859,ACTIVE,213.74,347.46,59.970,1505134803,"201051344000417","219011344069620",19.26,20.70,0,319.81,368.50,36.3,33.1,0.296,738648.8,738648.8,22132,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134817,2460964.00
09/11/2017 09:00,2,1.549,ACTIVE,212.16,351.07,59.975,1505134803,"274151322000083","219011344069620",29.12,22.00,0,331.53,359.78,45.8,42.2,0.327,1075769.9,1075769.9,21986,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134818,2460965.00
09/11/2017 09:00,2,1.732,ACTIVE,212.83,352.27,59.949,1505134803,"274151322000076","219011344069620",29.80,23.00,0,332.73,363.09,52.2,48.5,0.345,1149074.6,1149074.6,21974,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134818,2460966.00
09/11/2017 09:00,2,1.898,ACTIVE,213.74,351.67,59.965,1505134803,"201051344000868","219011344069620",29.32,19.80,0,332.43,374.21,56.4,52.5,0.460,831837.7,831837.7,22119,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134819,2460967.00
09/11/2017 09:00,2,1.666,ACTIVE,212.16,344.15,59.970,1505134803,"274151322000095","219011344069620",29.80,21.80,0,331.53,361.89,50.3,46.7,0.345,1137997.1,1137997.1,22011,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134820,2460968.00
09/11/2017 09:00,2,1.902,ACTIVE,213.96,349.56,59.975,1505134803,"201051344000988","219011344069620",19.16,19.80,0,332.73,364.29,36.9,33.7,0.309,710947.3,710947.3,22080,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134821,2460969.00
09/11/2017 09:00,2,1.836,ACTIVE,213.74,351.97,59.965,1505134803,"201051344001025","219011344069620",29.90,20.00,0,327.62,374.81,55.6,51.7,0.446,838983.8,838983.8,22089,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134822,2460970.00
09/11/2017 09:00,2,1.871,ACTIVE,213.96,352.27,59.970,1505134803,"201051344000458","219011344069620",29.10,21.00,0,329.13,380.82,55.2,51.4,0.468,842886.2,842886.2,22085,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134823,2460971.00
09/11/2017 09:00,2,1.840,ACTIVE,214.64,353.77,59.970,1505134803,"201051344000853","219011344069620",29.82,20.00,0,334.24,381.73,55.5,51.7,0.464,844399.0,844399.0,22115,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134824,2460972.00
09/11/2017 09:00,2,1.852,ACTIVE,213.74,352.57,59.981,1505134803,"201051344000685","219011344069620",29.24,21.00,0,333.03,374.81,54.9,51.0,0.477,837453.5,837453.5,22137,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134825,2460973.00
09/11/2017 09:00,2,1.816,ACTIVE,213.96,352.57,59.944,1505134803,"201051344000917","219011344069620",29.50,21.00,0,331.53,375.11,54.3,50.5,0.446,834076.2,834076.2,22132,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134826,2460974.00
09/11/2017 09:00,2,1.832,ACTIVE,213.96,352.57,60.007,1505134803,"201051344001145","219011344069620",29.16,20.00,0,333.63,374.21,54.1,50.3,0.446,842188.9,842188.9,22116,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134827,2460975.00
09/11/2017 09:00,2,1.875,ACTIVE,214.19,353.17,60.007,1505134803,"201051344000651","219011344069620",29.34,19.50,0,329.73,376.31,55.8,51.9,0.451,831238.5,831238.5,22106,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134828,2460976.00
09/11/2017 09:00,2,1.611,ACTIVE,211.93,341.15,59.970,1505134803,"274151322000088","219011344069620",28.63,22.30,0,331.83,360.38,46.7,43.2,0.301,1032667.2,1032667.2,21981,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134829,2460977.00
09/11/2017 09:00,2,1.088,ACTIVE,212.83,429.82,59.959,1505134803,"274151322000068","219011344069620",39.98,24.30,0,333.63,447.55,43.9,40.4,0.292,901718.6,901718.6,22435,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134829,2460978.00
09/11/2017 09:00,2,1.871,ACTIVE,213.74,351.97,59.975,1505134803,"201051344001135","219011344069620",29.48,20.30,0,333.63,374.51,55.8,51.9,0.460,826796.1,826796.1,22064,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134830,2460979.00
09/11/2017 09:00,2,1.891,ACTIVE,213.51,351.67,59.970,1505134803,"201051344000594","219011344069620",29.52,20.70,0,330.93,375.41,56.5,52.6,0.455,846494.9,846494.9,22101,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134831,2460980.00
09/11/2017 09:00,2,1.898,ACTIVE,214.19,353.17,59.975,1505134803,"201051344001203","219011344069620",29.66,20.30,0,321.01,381.12,57.0,53.1,0.477,837017.1,837017.1,22131,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134832,2460981.00
09/11/2017 09:00,2,1.602,ACTIVE,212.16,346.86,59.965,1505134803,"274151322000054","219011344069620",29.02,22.50,0,331.53,361.29,47.1,43.5,0.327,1047965.9,1047965.9,21949,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134833,2460982.00
09/11/2017 09:00,2,1.904,ACTIVE,213.96,352.57,60.002,1505134803,"201051344000867","219011344069620",29.24,21.00,0,333.03,374.21,56.4,52.5,0.460,830562.5,830562.5,22132,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134834,2460983.00
09/11/2017 09:00,2,1.902,ACTIVE,213.96,354.37,59.965,1505134803,"201051344001093","219011344069620",29.76,20.70,0,333.33,376.31,57.4,53.5,0.464,834039.6,834039.6,22138,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134835,2460984.00
09/11/2017 09:00,2,1.879,ACTIVE,213.74,352.87,59.975,1505134803,"201051344000900","219011344069620",29.60,19.80,0,332.73,375.41,56.4,52.5,0.468,852721.0,852721.0,22134,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134836,2460985.00
09/11/2017 09:00,2,1.877,ACTIVE,214.19,352.57,60.023,1505134803,"201051344000648","219011344069620",29.38,19.50,0,333.33,375.71,55.9,52.0,0.460,838638.2,838638.2,22099,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134837,2460986.00
09/11/2017 09:00,2,1.863,ACTIVE,213.96,352.87,59.981,1505134803,"201051344000569","219011344069620",29.52,20.30,0,327.92,381.12,55.7,51.8,0.460,854177.5,854177.5,22068,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134838,2460987.00
09/11/2017 09:00,2,1.861,ACTIVE,214.19,352.87,60.007,1505134803,"201051344000983","219011344069620",29.80,20.30,0,331.83,375.11,56.2,52.3,0.473,845232.3,845232.3,22103,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134839,2460988.00
09/11/2017 09:00,2,1.875,ACTIVE,214.19,351.97,59.975,1505134803,"201051344001158","219011344069620",29.50,20.00,0,333.03,375.41,56.0,52.1,0.460,828663.2,828663.2,22107,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134840,2460989.00
09/11/2017 09:00,2,1.887,ACTIVE,214.41,353.77,59.986,1505134803,"201051344000576","219011344069620",29.32,19.80,0,333.63,376.01,56.1,52.2,0.460,843239.9,843239.9,22121,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134841,2460990.00
09/11/2017 09:00,2,1.602,ACTIVE,212.16,349.56,59.970,1505134803,"274151322000087","219011344069620",28.77,23.30,0,331.23,359.18,46.6,43.1,0.301,1024005.7,1024005.7,22228,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505134842,2460991.00
09/11/2017 09:15,2,2.463,ACTIVE,214.41,357.98,59.922,1505135703,"201051344000645","219011344069620",29.06,21.80,0,333.03,386.23,72.5,68.0,0.592,842186.4,842186.4,22093,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135704,2460992.00
09/11/2017 09:15,2,2.078,ACTIVE,211.70,356.78,59.949,1505135703,"274151322000085","219011344069620",28.55,22.80,0,331.83,367.60,60.0,56.0,0.415,1042227.2,1042227.2,21972,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135705,2460993.00
09/11/2017 09:15,2,2.441,ACTIVE,214.41,358.88,59.959,1505135703,"201051344000633","219011344069620",29.18,21.50,0,333.03,386.23,72.2,67.7,0.614,829467.8,829467.8,22149,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135706,2460994.00
09/11/2017 09:15,2,2.436,ACTIVE,214.41,359.18,59.912,1505135703,"201051344000469","219011344069620",29.66,20.30,0,332.43,386.83,73.2,68.7,0.623,833581.1,833581.1,22107,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135707,2460995.00
09/11/2017 09:15,2,2.369,ACTIVE,213.29,356.48,59.959,1505135703,"201051344000646","219011344069620",29.64,22.30,0,331.53,384.73,71.2,66.8,0.601,827574.2,827574.2,22099,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135708,2460996.00
09/11/2017 09:15,2,2.094,ACTIVE,212.16,351.37,59.954,1505135703,"274151322000052","219011344069620",29.18,24.30,0,331.23,368.50,61.9,57.9,0.442,1086770.8,1086770.8,21971,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135709,2460997.00
09/11/2017 09:15,2,2.402,ACTIVE,214.19,357.08,59.970,1505135703,"201051344000585","219011344069620",29.40,22.30,0,333.33,389.24,71.5,67.1,0.592,842252.1,842252.1,22095,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135709,2460998.00
09/11/2017 09:15,2,2.398,ACTIVE,213.51,357.08,59.949,1505135703,"201051344001230","219011344069620",29.54,23.00,0,330.93,384.13,71.8,67.3,0.605,831956.4,831956.4,22147,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135710,2460999.00
09/11/2017 09:15,2,2.365,ACTIVE,214.41,358.28,59.880,1505135703,"201051344000582","219011344069620",29.56,20.70,0,333.33,390.44,70.9,66.5,0.579,820775.3,820775.3,22085,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135711,2461000.00
09/11/2017 09:15,2,2.479,ACTIVE,213.29,357.08,59.959,1505135703,"201051344000955","219011344069620",29.36,22.00,0,330.63,385.33,73.7,69.2,0.632,841355.0,841355.0,22106,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135712,2461001.00
09/11/2017 09:15,2,1.412,ACTIVE,211.93,422.00,59.938,1505135703,"274151322000094","219011344069620",39.30,24.50,0,333.93,449.35,56.0,52.1,0.384,900645.8,900645.8,22427,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135713,2461002.00
09/11/2017 09:15,2,2.457,ACTIVE,214.41,357.98,59.933,1505135703,"201051344000579","219011344069620",29.48,21.80,0,333.93,387.44,73.4,68.9,0.605,852110.8,852110.8,22107,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135714,2461003.00
09/11/2017 09:15,2,2.459,ACTIVE,213.51,357.98,59.965,1505135703,"201051344000890","219011344069620",29.36,23.30,0,332.13,387.44,73.1,68.6,0.597,835512.8,835512.8,22107,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135715,2461004.00
09/11/2017 09:15,2,2.449,ACTIVE,213.51,356.78,59.944,1505135703,"201051344000438","219011344069620",29.32,22.00,0,333.93,388.04,72.8,68.3,0.610,837677.3,837677.3,22091,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135716,2461005.00
09/11/2017 09:15,2,2.426,ACTIVE,213.74,351.37,59.922,1505135703,"201051344000417","219011344069620",19.10,22.30,0,333.03,372.41,47.0,43.4,0.389,738658.3,738658.3,22133,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135717,2461006.00
09/11/2017 09:15,2,2.018,ACTIVE,211.70,348.36,59.954,1505135703,"274151322000083","219011344069620",29.06,23.30,0,332.13,366.70,59.4,55.4,0.429,1075781.9,1075781.9,21987,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135718,2461007.00
09/11/2017 09:15,2,2.248,ACTIVE,212.16,355.28,59.949,1505135703,"274151322000076","219011344069620",29.62,24.80,0,333.33,371.21,67.4,63.2,0.473,1149088.4,1149088.4,21975,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135719,2461008.00
09/11/2017 09:15,2,2.451,ACTIVE,213.74,356.48,59.954,1505135703,"201051344000868","219011344069620",29.14,21.00,0,331.83,385.93,72.3,67.9,0.597,831852.7,831852.7,22120,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135720,2461009.00
09/11/2017 09:15,2,2.152,ACTIVE,211.25,346.26,59.965,1505135703,"274151322000095","219011344069620",29.86,23.30,0,332.13,370.00,65.1,60.9,0.464,1138010.4,1138010.4,22012,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135721,2461010.00
09/11/2017 09:15,2,2.453,ACTIVE,214.19,352.87,59.922,1505135703,"201051344000988","219011344069620",19.14,21.00,0,333.33,373.01,47.6,44.0,0.389,710957.0,710957.0,22081,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135722,2461011.00
09/11/2017 09:15,2,2.381,ACTIVE,213.96,357.08,59.965,1505135703,"201051344001025","219011344069620",29.70,21.80,0,334.54,387.74,71.7,67.2,0.583,838998.6,838998.6,22090,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135723,2461012.00
09/11/2017 09:15,2,2.410,ACTIVE,214.41,357.68,59.970,1505135703,"201051344000458","219011344069620",29.04,22.00,0,333.93,385.63,70.9,66.5,0.610,842900.9,842900.9,22086,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135724,2461013.00
09/11/2017 09:15,2,2.381,ACTIVE,215.09,359.48,59.959,1505135703,"201051344000853","219011344069620",29.62,21.30,0,333.93,387.74,71.4,67.0,0.601,844413.8,844413.8,22116,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135725,2461014.00
09/11/2017 09:15,2,2.377,ACTIVE,213.74,356.48,59.949,1505135703,"201051344000685","219011344069620",29.42,22.30,0,333.33,388.34,70.8,66.4,0.614,837468.1,837468.1,22138,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135725,2461015.00
09/11/2017 09:15,2,2.352,ACTIVE,214.19,357.38,60.023,1505135703,"201051344000917","219011344069620",29.28,22.50,0,332.73,389.84,69.8,65.5,0.588,834090.7,834090.7,22133,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135726,2461016.00
09/11/2017 09:15,2,2.316,ACTIVE,213.74,356.48,59.975,1505135703,"201051344001145","219011344069620",29.74,21.80,0,334.24,386.53,69.8,65.4,0.579,842203.4,842203.4,22117,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135727,2461017.00
09/11/2017 09:15,2,2.395,ACTIVE,214.19,357.98,59.907,1505135703,"201051344000651","219011344069620",29.54,21.00,0,334.54,390.14,71.7,67.3,0.588,831253.4,831253.4,22107,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135728,2461018.00
09/11/2017 09:15,2,2.049,ACTIVE,211.48,354.37,59.922,1505135703,"274151322000088","219011344069620",28.90,23.50,0,331.53,367.60,60.0,56.0,0.402,1032679.5,1032679.5,21982,0,0,0,L,1151911521,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135729,2461019.00
