ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 09:15,2,1.422,ACTIVE,212.61,425.01,59.954,1505135703,"274151322000068","219011344069620",39.10,25.50,0,333.93,451.46,56.0,52.1,0.384,901730.1,901730.1,22436,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135730,2461020.00
09/11/2017 09:15,2,2.395,ACTIVE,213.74,356.18,59.944,1505135703,"201051344001135","219011344069620",29.46,21.50,0,333.93,385.33,71.4,67.0,0.579,826811.0,826811.0,22065,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135731,2461021.00
09/11/2017 09:15,2,2.377,ACTIVE,213.51,357.38,59.975,1505135703,"201051344000594","219011344069620",29.96,22.00,0,331.53,385.63,72.2,67.8,0.597,846509.9,846509.9,22102,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135732,2461022.00
09/11/2017 09:15,2,2.424,ACTIVE,214.19,357.08,59.959,1505135703,"201051344001203","219011344069620",29.72,21.50,0,334.24,388.94,73.0,68.6,0.605,837032.3,837032.3,22132,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135733,2461023.00
09/11/2017 09:15,2,2.076,ACTIVE,212.16,354.67,59.975,1505135703,"274151322000054","219011344069620",28.63,24.50,0,332.13,368.50,60.2,56.2,0.407,1047978.3,1047978.3,21950,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135734,2461024.00
09/11/2017 09:15,2,2.424,ACTIVE,214.19,355.88,59.970,1505135703,"201051344000867","219011344069620",29.42,22.50,0,332.13,385.33,72.3,67.8,0.588,830577.6,830577.6,22133,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135734,2461025.00
09/11/2017 09:15,2,2.408,ACTIVE,213.96,357.38,59.891,1505135703,"201051344001093","219011344069620",29.98,22.00,0,333.63,391.04,73.1,68.6,0.592,834054.8,834054.8,22139,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135735,2461026.00
09/11/2017 09:15,2,2.400,ACTIVE,214.19,357.68,59.959,1505135703,"201051344000900","219011344069620",29.78,21.30,0,333.63,386.83,72.5,68.0,0.601,852736.1,852736.1,22135,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135737,2461027.00
09/11/2017 09:15,2,2.414,ACTIVE,214.19,356.78,59.965,1505135703,"201051344000648","219011344069620",29.20,20.70,0,334.24,386.53,71.4,67.0,0.592,838653.1,838653.1,22100,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135737,2461028.00
09/11/2017 09:15,2,2.398,ACTIVE,214.19,357.68,59.959,1505135703,"201051344000569","219011344069620",29.38,21.50,0,333.93,386.23,71.3,66.9,0.597,854192.3,854192.3,22069,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135738,2461029.00
09/11/2017 09:15,2,2.396,ACTIVE,214.41,357.08,59.991,1505135703,"201051344000983","219011344069620",29.68,21.80,0,333.63,386.23,72.1,67.6,0.614,845247.3,845247.3,22104,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135739,2461030.00
09/11/2017 09:15,2,2.412,ACTIVE,214.41,357.38,60.018,1505135703,"201051344001158","219011344069620",29.40,21.30,0,333.63,386.83,71.8,67.4,0.605,828678.1,828678.1,22108,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135740,2461031.00
09/11/2017 09:15,2,2.422,ACTIVE,214.64,359.18,59.965,1505135703,"201051344000576","219011344069620",29.20,21.00,0,333.93,387.14,71.6,67.2,0.597,843254.8,843254.8,22122,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135741,2461032.00
09/11/2017 09:15,2,2.031,ACTIVE,212.16,343.55,59.959,1505135703,"274151322000087","219011344069620",29.14,25.80,0,331.53,366.10,60.0,55.9,0.389,1024018.0,1024018.0,22229,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505135742,2461033.00
09/11/2017 09:30,2,3.258,ACTIVE,215.54,349.26,59.975,1505136604,"201051344000645","219011344069620",28.92,24.50,0,333.33,391.04,95.5,90.3,0.442,842205.3,842205.3,22094,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136605,2461034.00
09/11/2017 09:30,2,2.828,ACTIVE,212.83,341.15,59.991,1505136604,"274151322000085","219011344069620",28.29,24.50,0,332.43,377.52,81.0,76.3,0.305,1042243.0,1042243.0,21973,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136606,2461035.00
09/11/2017 09:30,2,3.205,ACTIVE,215.32,349.26,59.975,1505136604,"201051344000633","219011344069620",29.32,24.30,0,332.43,391.34,95.1,89.9,0.464,829486.7,829486.7,22150,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136607,2461036.00
09/11/2017 09:30,2,3.223,ACTIVE,215.54,349.86,59.949,1505136604,"201051344000469","219011344069620",29.48,23.00,0,333.63,391.04,96.3,91.0,0.464,833600.2,833600.2,22108,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136607,2461037.00
09/11/2017 09:30,2,3.146,ACTIVE,214.19,348.06,59.970,1505136604,"201051344000646","219011344069620",29.46,25.30,0,331.83,389.54,94.0,88.8,0.446,827592.9,827592.9,22100,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136608,2461038.00
09/11/2017 09:30,2,2.836,ACTIVE,212.38,346.56,59.965,1505136604,"274151322000052","219011344069620",29.14,26.80,0,331.83,376.92,83.6,78.8,0.323,1086787.1,1086787.1,21972,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136609,2461039.00
09/11/2017 09:30,2,3.166,ACTIVE,215.09,348.36,59.970,1505136604,"201051344000585","219011344069620",29.40,25.00,0,332.73,388.64,94.3,89.1,0.442,842270.8,842270.8,22096,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136610,2461040.00
09/11/2017 09:30,2,3.168,ACTIVE,214.19,347.16,59.975,1505136604,"201051344001230","219011344069620",29.48,26.30,0,329.73,388.04,94.6,89.4,0.446,831975.2,831975.2,22148,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136611,2461041.00
09/11/2017 09:30,2,3.133,ACTIVE,215.54,348.66,59.996,1505136604,"201051344000582","219011344069620",29.52,23.80,0,333.03,389.84,93.6,88.4,0.433,820793.9,820793.9,22086,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136612,2461042.00
09/11/2017 09:30,2,3.260,ACTIVE,214.19,346.56,59.970,1505136604,"201051344000955","219011344069620",29.28,25.00,0,331.83,388.04,96.7,91.4,0.460,841374.3,841374.3,22107,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136613,2461043.00
09/11/2017 09:30,2,1.877,ACTIVE,212.83,425.31,59.981,1505136604,"274151322000094","219011344069620",39.60,26.30,0,394.05,458.67,75.2,70.6,0.535,900660.5,900660.5,22428,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136614,2461044.00
09/11/2017 09:30,2,3.248,ACTIVE,215.54,348.66,59.975,1505136604,"201051344000579","219011344069620",29.36,24.50,0,334.24,391.34,96.6,91.3,0.451,852130.0,852130.0,22108,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136615,2461045.00
09/11/2017 09:30,2,3.277,ACTIVE,214.41,347.16,59.970,1505136604,"201051344000890","219011344069620",28.98,26.30,0,332.13,388.64,96.2,90.9,0.433,835531.9,835531.9,22108,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136616,2461046.00
09/11/2017 09:30,2,3.193,ACTIVE,215.09,348.36,60.002,1505136604,"201051344000438","219011344069620",29.78,25.30,0,332.73,390.14,96.3,91.1,0.455,837696.4,837696.4,22092,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136617,2461047.00
09/11/2017 09:30,2,3.205,ACTIVE,214.87,353.17,59.970,1505136604,"201051344000417","219011344069620",19.08,24.00,0,332.43,378.12,61.9,57.9,0.526,738670.4,738670.4,22134,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136618,2461048.00
09/11/2017 09:30,2,2.777,ACTIVE,212.83,339.65,59.996,1505136604,"274151322000083","219011344069620",28.96,26.00,0,331.83,376.62,81.5,76.8,0.318,1075797.7,1075797.7,21988,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136619,2461049.00
09/11/2017 09:30,2,3.039,ACTIVE,213.51,347.76,59.970,1505136604,"274151322000076","219011344069620",29.92,30.00,0,333.33,376.62,92.0,86.8,0.349,1149106.3,1149106.3,21976,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136620,2461050.00
09/11/2017 09:30,2,3.244,ACTIVE,214.87,348.66,59.981,1505136604,"201051344000868","219011344069620",29.42,24.00,0,332.43,389.84,96.8,91.5,0.451,831871.8,831871.8,22121,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136620,2461051.00
09/11/2017 09:30,2,2.975,ACTIVE,212.38,352.57,59.970,1505136604,"274151322000095","219011344069620",29.70,27.30,0,331.53,376.31,89.6,84.6,0.340,1138027.7,1138027.7,22013,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136621,2461052.00
09/11/2017 09:30,2,3.311,ACTIVE,215.54,356.78,59.986,1505136604,"201051344000988","219011344069620",19.00,22.30,0,333.63,381.42,63.7,59.6,0.539,710969.4,710969.4,22082,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136622,2461053.00
09/11/2017 09:30,2,3.254,ACTIVE,214.87,348.06,60.018,1505136604,"201051344001025","219011344069620",29.24,25.00,0,333.33,389.54,96.3,91.1,0.438,839017.7,839017.7,22091,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136623,2461054.00
09/11/2017 09:30,2,3.236,ACTIVE,215.54,350.17,59.986,1505136604,"201051344000458","219011344069620",29.12,24.50,0,333.33,390.74,95.5,90.2,0.455,842919.7,842919.7,22087,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136624,2461055.00
09/11/2017 09:30,2,3.213,ACTIVE,216.22,350.17,59.981,1505136604,"201051344000853","219011344069620",29.54,24.00,0,334.84,392.55,96.1,90.8,0.455,844432.7,844432.7,22117,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136625,2461056.00
09/11/2017 09:30,2,3.207,ACTIVE,214.64,348.66,59.991,1505136604,"201051344000685","219011344069620",29.34,25.30,0,332.73,389.54,95.3,90.1,0.451,837486.9,837486.9,22139,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136626,2461057.00
09/11/2017 09:30,2,3.168,ACTIVE,215.09,349.26,59.996,1505136604,"201051344000917","219011344069620",29.52,25.50,0,332.43,388.94,94.8,89.5,0.429,834109.3,834109.3,22134,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136627,2461058.00
09/11/2017 09:30,2,3.174,ACTIVE,214.64,347.46,59.981,1505136604,"201051344001145","219011344069620",29.30,24.30,0,333.33,388.94,94.2,89.0,0.438,842221.9,842221.9,22118,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136628,2461059.00
09/11/2017 09:30,2,3.209,ACTIVE,215.54,349.26,59.959,1505136604,"201051344000651","219011344069620",29.70,23.80,0,334.54,390.14,96.5,91.2,0.451,831272.4,831272.4,22108,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136629,2461060.00
09/11/2017 09:30,2,2.822,ACTIVE,212.61,348.96,59.986,1505136604,"274151322000088","219011344069620",29.06,25.80,0,331.53,377.52,83.1,78.3,0.314,1032695.6,1032695.6,21983,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136629,2461061.00
09/11/2017 09:30,2,1.945,ACTIVE,213.51,428.61,59.986,1505136604,"274151322000068","219011344069620",38.96,27.30,0,397.35,461.98,76.9,72.3,0.530,901744.9,901744.9,22437,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136630,2461062.00
09/11/2017 09:30,2,3.195,ACTIVE,214.87,347.46,59.981,1505136604,"201051344001135","219011344069620",29.70,24.00,0,332.73,389.54,96.1,90.8,0.442,826829.9,826829.9,22066,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136631,2461063.00
09/11/2017 09:30,2,3.256,ACTIVE,214.64,347.76,59.981,1505136604,"201051344000594","219011344069620",29.54,25.50,0,331.83,389.24,97.4,92.1,0.451,846529.0,846529.0,22103,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136632,2461064.00
09/11/2017 09:30,2,3.297,ACTIVE,215.32,348.96,59.981,1505136604,"201051344001203","219011344069620",29.52,24.50,0,333.33,390.74,98.6,93.3,0.460,837051.7,837051.7,22133,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136633,2461065.00
09/11/2017 09:30,2,2.883,ACTIVE,212.61,351.37,59.986,1505136604,"274151322000054","219011344069620",28.35,26.80,0,330.63,377.82,82.8,77.9,0.314,1047994.3,1047994.3,21951,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136634,2461066.00
09/11/2017 09:30,2,3.287,ACTIVE,215.09,346.86,59.986,1505136604,"201051344000867","219011344069620",29.26,25.30,0,333.03,389.24,97.4,92.1,0.446,830596.7,830596.7,22134,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136635,2461067.00
09/11/2017 09:30,2,3.287,ACTIVE,215.09,350.17,59.986,1505136604,"201051344001093","219011344069620",29.54,24.50,0,333.33,389.24,98.4,93.0,0.451,834074.3,834074.3,22140,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136637,2461068.00
09/11/2017 09:30,2,3.277,ACTIVE,215.32,349.56,59.981,1505136604,"201051344000900","219011344069620",29.66,24.00,0,332.73,390.74,98.5,93.1,0.460,852755.4,852755.4,22136,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136638,2461069.00
09/11/2017 09:30,2,3.254,ACTIVE,215.32,348.96,59.975,1505136604,"201051344000648","219011344069620",29.34,23.30,0,334.24,390.74,96.7,91.4,0.460,838672.1,838672.1,22101,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136639,2461070.00
09/11/2017 09:30,2,3.229,ACTIVE,215.54,349.56,59.986,1505136604,"201051344000569","219011344069620",29.56,24.30,0,333.63,390.44,96.7,91.4,0.455,854211.3,854211.3,22070,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136639,2461071.00
09/11/2017 09:30,2,3.260,ACTIVE,215.54,348.06,59.954,1505136604,"201051344000983","219011344069620",29.54,24.50,0,333.93,390.74,97.6,92.3,0.464,845266.5,845266.5,22105,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136640,2461072.00
09/11/2017 09:30,2,3.281,ACTIVE,215.54,348.96,59.981,1505136604,"201051344001158","219011344069620",29.30,24.00,0,333.93,390.44,97.3,92.0,0.464,828697.2,828697.2,22109,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136641,2461073.00
09/11/2017 09:30,2,3.277,ACTIVE,215.77,350.17,59.954,1505136604,"201051344000576","219011344069620",29.18,23.80,0,333.33,391.34,96.9,91.6,0.455,843273.8,843273.8,22123,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136642,2461074.00
09/11/2017 09:30,2,2.820,ACTIVE,212.61,345.66,59.986,1505136604,"274151322000087","219011344069620",29.12,29.50,0,331.53,376.01,83.1,78.3,0.305,1024034.0,1024034.0,22230,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505136643,2461075.00
09/11/2017 09:45,2,4.398,ACTIVE,216.67,353.17,59.965,1505137503,"201051344000645","219011344069620",28.73,27.00,0,333.63,382.63,128.0,121.6,0.588,842232.4,842232.4,22095,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137504,2461076.00
09/11/2017 09:45,2,3.900,ACTIVE,213.29,352.87,59.959,1505137503,"274151322000085","219011344069620",27.81,29.30,0,333.33,366.70,109.8,104.1,0.415,1042266.4,1042266.4,21974,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137505,2461077.00
09/11/2017 09:45,2,4.336,ACTIVE,216.22,353.77,60.018,1505137503,"201051344000633","219011344069620",29.10,26.80,0,333.03,382.63,127.8,121.4,0.610,829513.8,829513.8,22151,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137506,2461078.00
09/11/2017 09:45,2,4.340,ACTIVE,216.90,354.07,59.981,1505137503,"201051344000469","219011344069620",29.40,25.80,0,333.03,383.83,129.2,122.8,0.614,833627.6,833627.6,22109,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137507,2461079.00
09/11/2017 09:45,2,4.324,ACTIVE,215.09,351.97,59.970,1505137503,"201051344000646","219011344069620",28.94,28.30,0,332.73,382.03,126.8,120.4,0.610,827619.7,827619.7,22101,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137508,2461080.00
09/11/2017 09:45,2,3.916,ACTIVE,213.29,355.88,59.981,1505137503,"274151322000052","219011344069620",28.65,32.60,0,332.43,369.70,113.5,107.6,0.442,1086811.4,1086811.4,21973,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137509,2461081.00
09/11/2017 09:45,2,4.305,ACTIVE,216.22,352.87,59.970,1505137503,"201051344000585","219011344069620",29.20,27.80,0,333.33,381.42,127.3,120.9,0.597,842297.7,842297.7,22097,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137510,2461082.00
09/11/2017 09:45,2,4.342,ACTIVE,214.87,351.37,59.949,1505137503,"201051344001230","219011344069620",28.96,28.80,0,332.13,382.63,127.4,121.0,0.597,832002.1,832002.1,22149,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137511,2461083.00
09/11/2017 09:45,2,4.275,ACTIVE,216.22,352.57,59.928,1505137503,"201051344000582","219011344069620",29.16,25.50,0,332.73,382.33,126.2,119.9,0.579,820820.6,820820.6,22087,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137511,2461084.00
09/11/2017 09:45,2,4.430,ACTIVE,215.09,352.87,59.991,1505137503,"201051344000955","219011344069620",28.75,27.80,0,333.33,382.63,129.1,122.6,0.592,841401.7,841401.7,22108,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137512,2461085.00
09/11/2017 09:45,2,2.660,ACTIVE,213.06,414.19,59.975,1505137503,"274151322000094","219011344069620",38.51,32.40,0,400.96,456.57,104.4,98.9,0.407,900682.6,900682.6,22429,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137513,2461086.00
09/11/2017 09:45,2,4.377,ACTIVE,216.90,353.77,59.965,1505137503,"201051344000579","219011344069620",29.06,27.50,0,333.93,382.63,128.8,122.4,0.597,852157.4,852157.4,22109,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137514,2461087.00
09/11/2017 09:45,2,4.393,ACTIVE,215.09,351.37,59.981,1505137503,"201051344000890","219011344069620",28.90,29.30,0,333.33,383.23,128.6,122.2,0.588,835559.2,835559.2,22109,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137515,2461088.00
09/11/2017 09:45,2,4.330,ACTIVE,215.54,354.07,60.018,1505137503,"201051344000438","219011344069620",29.24,27.50,0,333.03,382.33,128.3,121.9,0.610,837723.7,837723.7,22093,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137516,2461089.00
09/11/2017 09:45,2,4.346,ACTIVE,215.54,348.96,59.991,1505137503,"201051344000417","219011344069620",18.71,27.30,0,315.90,390.44,82.3,77.5,0.398,738687.7,738687.7,22135,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137517,2461090.00
09/11/2017 09:45,2,3.834,ACTIVE,212.83,354.97,59.959,1505137503,"274151322000083","219011344069620",28.65,31.30,0,332.73,368.20,111.2,105.5,0.442,1075821.3,1075821.3,21989,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137518,2461091.00
09/11/2017 09:45,2,4.152,ACTIVE,213.74,346.26,59.959,1505137503,"274151322000076","219011344069620",29.46,34.80,0,334.24,372.71,123.8,117.6,0.477,1149132.8,1149132.8,21977,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137519,2461092.00
09/11/2017 09:45,2,4.418,ACTIVE,216.00,353.77,59.949,1505137503,"201051344000868","219011344069620",28.69,25.50,0,333.03,382.33,128.4,122.0,0.592,831899.2,831899.2,22122,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137520,2461093.00
09/11/2017 09:45,2,4.070,ACTIVE,212.61,344.15,59.981,1505137503,"274151322000095","219011344069620",29.48,31.80,0,330.33,368.50,121.5,115.3,0.464,1138053.7,1138053.7,22014,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137520,2461094.00
09/11/2017 09:45,2,4.408,ACTIVE,216.67,350.47,59.954,1505137503,"201051344000988","219011344069620",18.94,25.30,0,331.83,391.64,84.5,79.7,0.393,710987.2,710987.2,22083,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137521,2461095.00
09/11/2017 09:45,2,4.289,ACTIVE,215.77,352.27,59.944,1505137503,"201051344001025","219011344069620",29.56,27.00,0,333.03,382.03,128.3,121.9,0.575,839045.0,839045.0,22092,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137522,2461096.00
09/11/2017 09:45,2,4.281,ACTIVE,216.67,352.87,59.975,1505137503,"201051344000458","219011344069620",29.26,27.80,0,333.93,382.03,126.8,120.4,0.610,842946.8,842946.8,22088,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137523,2461097.00
09/11/2017 09:45,2,4.383,ACTIVE,217.13,354.07,59.959,1505137503,"201051344000853","219011344069620",28.77,26.50,0,334.24,383.23,127.7,121.3,0.605,844460.0,844460.0,22118,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137524,2461098.00
09/11/2017 09:45,2,4.330,ACTIVE,215.09,352.87,59.991,1505137503,"201051344000685","219011344069620",28.94,27.50,0,333.33,381.42,127.0,120.6,0.619,837513.9,837513.9,22140,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137525,2461099.00
09/11/2017 09:45,2,4.305,ACTIVE,215.77,353.47,59.975,1505137503,"201051344000917","219011344069620",28.92,28.00,0,332.13,381.42,126.1,119.8,0.588,834136.1,834136.1,22135,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137526,2461100.00
09/11/2017 09:45,2,4.271,ACTIVE,215.09,351.67,59.907,1505137503,"201051344001145","219011344069620",29.02,27.00,0,333.63,381.42,125.6,119.3,0.579,842248.7,842248.7,22119,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137527,2461101.00
09/11/2017 09:45,2,4.334,ACTIVE,216.22,354.67,60.012,1505137503,"201051344000651","219011344069620",29.32,25.30,0,333.33,382.63,128.6,122.2,0.592,831299.8,831299.8,22109,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137528,2461102.00
09/11/2017 09:45,2,3.889,ACTIVE,213.06,357.08,59.959,1505137503,"274151322000088","219011344069620",28.31,30.80,0,332.43,367.30,111.5,105.7,0.424,1032719.5,1032719.5,21984,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137529,2461103.00
09/11/2017 09:45,2,2.609,ACTIVE,213.74,425.61,59.954,1505137503,"274151322000068","219011344069620",39.86,32.80,0,403.07,452.36,104.4,98.8,0.393,901767.3,901767.3,22438,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137529,2461104.00
09/11/2017 09:45,2,4.295,ACTIVE,215.77,353.47,59.981,1505137503,"201051344001135","219011344069620",29.20,26.50,0,333.33,381.73,127.0,120.7,0.592,826857.1,826857.1,22067,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137530,2461105.00
09/11/2017 09:45,2,4.346,ACTIVE,215.32,351.07,59.954,1505137503,"201051344000594","219011344069620",29.10,28.00,0,333.33,383.23,128.1,121.7,0.592,846556.5,846556.5,22104,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137531,2461106.00
09/11/2017 09:45,2,4.439,ACTIVE,215.77,352.57,59.981,1505137503,"201051344001203","219011344069620",28.96,26.30,0,333.63,383.53,130.2,123.8,0.614,837079.5,837079.5,22134,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137532,2461107.00
09/11/2017 09:45,2,3.914,ACTIVE,212.83,353.17,59.965,1505137503,"274151322000054","219011344069620",27.83,31.80,0,332.43,366.70,110.2,104.5,0.420,1048018.1,1048018.1,21952,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137533,2461108.00
09/11/2017 09:45,2,4.369,ACTIVE,216.00,351.67,59.991,1505137503,"201051344000867","219011344069620",28.94,28.30,0,333.33,381.73,128.2,121.8,0.588,830624.2,830624.2,22135,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137534,2461109.00
09/11/2017 09:45,2,4.350,ACTIVE,216.00,353.17,59.965,1505137503,"201051344001093","219011344069620",29.46,26.50,0,333.03,383.23,129.8,123.4,0.592,834102.0,834102.0,22141,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137535,2461110.00
09/11/2017 09:45,2,4.365,ACTIVE,216.22,353.47,59.954,1505137503,"201051344000900","219011344069620",29.30,26.30,0,333.03,382.93,129.5,123.1,0.601,852783.2,852783.2,22137,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137536,2461111.00
09/11/2017 09:45,2,4.303,ACTIVE,216.45,352.27,59.965,1505137503,"201051344000648","219011344069620",28.98,25.80,0,334.24,382.33,126.4,120.1,0.592,838699.2,838699.2,22102,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137537,2461112.00
09/11/2017 09:45,2,4.322,ACTIVE,216.45,352.27,59.975,1505137503,"201051344000569","219011344069620",28.98,26.80,0,333.63,382.03,126.9,120.6,0.605,854238.6,854238.6,22071,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137538,2461113.00
09/11/2017 09:45,2,4.314,ACTIVE,216.67,353.17,59.949,1505137503,"201051344000983","219011344069620",29.28,26.80,0,333.03,382.63,127.9,121.6,0.619,845293.9,845293.9,22106,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137539,2461114.00
09/11/2017 09:45,2,4.338,ACTIVE,216.67,352.87,59.981,1505137503,"201051344001158","219011344069620",28.94,26.50,0,333.63,382.03,127.3,120.9,0.597,828724.5,828724.5,22110,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137540,2461115.00
09/11/2017 09:45,2,4.346,ACTIVE,216.67,354.67,59.996,1505137503,"201051344000576","219011344069620",28.80,26.00,0,334.24,383.53,126.8,120.5,0.597,843301.1,843301.1,22124,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137541,2461116.00
09/11/2017 09:45,2,3.834,ACTIVE,213.06,344.15,59.991,1505137503,"274151322000087","219011344069620",28.55,34.50,0,332.43,365.80,110.9,105.1,0.420,1024057.8,1024057.8,22231,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505137541,2461117.00
09/11/2017 10:00,2,1.281,ACTIVE,213.74,346.86,60.007,1505138403,"201051344000645","219011344069620",28.25,25.80,0,318.61,391.04,36.7,33.5,0.296,842249.0,842249.0,22096,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138404,2461118.00
09/11/2017 10:00,2,1.246,ACTIVE,212.16,346.86,59.970,1505138403,"274151322000085","219011344069620",27.53,27.30,0,329.73,378.42,34.8,31.6,0.234,1042280.8,1042280.8,21975,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138405,2461119.00
09/11/2017 10:00,2,1.283,ACTIVE,213.74,348.06,59.975,1505138403,"201051344000633","219011344069620",28.73,25.50,0,317.10,391.34,37.3,34.1,0.305,829530.4,829530.4,22152,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138406,2461120.00
09/11/2017 10:00,2,1.289,ACTIVE,213.51,347.16,60.039,1505138403,"201051344000469","219011344069620",28.73,24.50,0,315.30,391.34,37.5,34.3,0.318,833644.3,833644.3,22110,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138407,2461121.00
09/11/2017 10:00,2,1.262,ACTIVE,212.83,345.96,60.002,1505138403,"201051344000646","219011344069620",29.06,27.00,0,318.00,390.44,37.2,34.0,0.305,827636.1,827636.1,22102,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138408,2461122.00
09/11/2017 10:00,2,1.271,ACTIVE,211.48,346.56,59.975,1505138403,"274151322000052","219011344069620",28.29,30.30,0,327.62,376.92,36.4,33.2,0.252,1086826.3,1086826.3,21974,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138409,2461123.00
09/11/2017 10:00,2,1.330,ACTIVE,213.51,347.16,59.938,1505138403,"201051344000585","219011344069620",28.84,26.30,0,316.80,390.74,38.9,35.6,0.309,842314.4,842314.4,22098,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138410,2461124.00
09/11/2017 10:00,2,1.248,ACTIVE,213.06,345.66,59.996,1505138403,"201051344001230","219011344069620",28.77,27.50,0,318.61,388.94,36.4,33.2,0.292,832018.4,832018.4,22150,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138411,2461125.00
09/11/2017 10:00,2,1.268,ACTIVE,213.51,347.46,59.954,1505138403,"201051344000582","219011344069620",28.75,24.30,0,317.10,391.64,36.9,33.7,0.292,820836.8,820836.8,22088,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138411,2461126.00
09/11/2017 10:00,2,1.307,ACTIVE,212.83,346.56,59.991,1505138403,"201051344000955","219011344069620",28.77,26.30,0,317.40,390.14,38.1,34.8,0.314,841418.3,841418.3,22109,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138412,2461127.00
09/11/2017 10:00,2,0.803,ACTIVE,211.93,422.00,59.975,1505138403,"274151322000094","219011344069620",39.22,29.80,0,334.24,454.46,32.1,29.0,0.225,900696.0,900696.0,22430,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138413,2461128.00
09/11/2017 10:00,2,1.322,ACTIVE,213.29,347.16,59.986,1505138403,"201051344000579","219011344069620",28.86,26.30,0,318.00,390.74,38.6,35.4,0.309,852174.0,852174.0,22110,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138414,2461129.00
09/11/2017 10:00,2,1.316,ACTIVE,213.06,345.66,59.991,1505138403,"201051344000890","219011344069620",28.63,28.30,0,319.51,390.44,38.2,34.9,0.301,835575.7,835575.7,22110,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138415,2461130.00
09/11/2017 10:00,2,1.291,ACTIVE,213.29,347.46,59.996,1505138403,"201051344000438","219011344069620",28.73,26.50,0,316.50,391.34,37.6,34.4,0.314,837740.1,837740.1,22094,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138416,2461131.00
09/11/2017 10:00,2,1.328,ACTIVE,213.29,343.55,59.959,1505138403,"201051344000417","219011344069620",18.27,27.00,0,318.91,389.54,24.6,21.8,0.194,738698.2,738698.2,22136,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138417,2461132.00
09/11/2017 10:00,2,1.248,ACTIVE,211.70,345.06,59.981,1505138403,"274151322000083","219011344069620",28.49,28.80,0,326.42,376.62,36.0,32.8,0.247,1075835.7,1075835.7,21990,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138418,2461133.00
09/11/2017 10:00,2,1.330,ACTIVE,212.16,342.95,60.002,1505138403,"274151322000076","219011344069620",29.22,32.40,0,328.52,377.22,39.3,36.0,0.270,1149148.8,1149148.8,21978,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138419,2461134.00
09/11/2017 10:00,2,1.322,ACTIVE,213.06,345.96,59.975,1505138403,"201051344000868","219011344069620",28.45,24.80,0,318.30,390.14,38.1,34.9,0.301,831915.6,831915.6,22123,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138420,2461135.00
09/11/2017 10:00,2,1.326,ACTIVE,211.25,348.36,59.986,1505138403,"274151322000095","219011344069620",28.77,29.00,0,327.02,376.92,38.6,35.3,0.265,1138069.3,1138069.3,22015,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138421,2461136.00
09/11/2017 10:00,2,1.309,ACTIVE,213.29,344.76,60.039,1505138403,"201051344000988","219011344069620",18.61,24.50,0,317.10,392.25,24.7,21.9,0.208,710997.8,710997.8,22084,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138422,2461137.00
09/11/2017 10:00,2,1.324,ACTIVE,213.29,346.26,59.965,1505138403,"201051344001025","219011344069620",28.69,25.80,0,318.61,391.04,38.5,35.2,0.301,839061.4,839061.4,22093,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138423,2461138.00
09/11/2017 10:00,2,1.301,ACTIVE,213.29,346.56,59.981,1505138403,"201051344000458","219011344069620",28.45,26.30,0,317.40,391.04,37.5,34.3,0.318,842962.9,842962.9,22089,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138424,2461139.00
09/11/2017 10:00,2,1.289,ACTIVE,213.96,348.06,60.028,1505138403,"201051344000853","219011344069620",28.98,25.30,0,319.21,395.25,37.9,34.7,0.314,844476.2,844476.2,22119,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138425,2461140.00
09/11/2017 10:00,2,1.289,ACTIVE,213.51,348.06,60.007,1505138403,"201051344000685","219011344069620",28.21,26.80,0,316.80,390.74,36.9,33.7,0.318,837529.8,837529.8,22141,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138426,2461141.00
09/11/2017 10:00,2,1.250,ACTIVE,213.74,347.46,59.975,1505138403,"201051344000917","219011344069620",28.92,26.00,0,319.81,390.74,36.6,33.4,0.296,834151.9,834151.9,22136,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138427,2461142.00
09/11/2017 10:00,2,1.271,ACTIVE,213.51,346.86,60.002,1505138403,"201051344001145","219011344069620",28.69,25.50,0,319.21,390.14,37.0,33.8,0.287,842264.4,842264.4,22120,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138428,2461143.00
09/11/2017 10:00,2,1.309,ACTIVE,213.51,347.46,59.991,1505138403,"201051344000651","219011344069620",28.61,24.00,0,317.70,391.04,37.9,34.7,0.301,831315.9,831315.9,22110,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138428,2461144.00
09/11/2017 10:00,2,1.244,ACTIVE,211.48,342.05,59.991,1505138403,"274151322000088","219011344069620",28.11,28.50,0,328.52,377.22,35.4,32.3,0.230,1032733.7,1032733.7,21985,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138429,2461145.00
09/11/2017 10:00,2,0.840,ACTIVE,212.38,413.89,59.991,1505138403,"274151322000068","219011344069620",38.86,30.80,0,333.33,454.16,33.6,30.5,0.221,901780.5,901780.5,22439,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138430,2461146.00
09/11/2017 10:00,2,1.338,ACTIVE,213.29,346.26,60.012,1505138403,"201051344001135","219011344069620",28.67,25.30,0,318.61,390.14,38.9,35.6,0.309,826873.2,826873.2,22068,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138431,2461147.00
09/11/2017 10:00,2,1.305,ACTIVE,213.06,346.56,60.002,1505138403,"201051344000594","219011344069620",29.00,26.80,0,318.00,390.14,38.3,35.1,0.309,846572.6,846572.6,22105,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138432,2461148.00
09/11/2017 10:00,2,1.328,ACTIVE,213.74,346.86,59.959,1505138403,"201051344001203","219011344069620",28.78,25.30,0,317.70,392.55,38.8,35.5,0.318,837095.8,837095.8,22135,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138433,2461149.00
09/11/2017 10:00,2,1.268,ACTIVE,211.70,341.15,59.991,1505138403,"274151322000054","219011344069620",27.81,29.50,0,327.62,377.52,35.7,32.6,0.243,1048032.0,1048032.0,21953,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138434,2461150.00
09/11/2017 10:00,2,1.316,ACTIVE,213.51,345.66,59.981,1505138403,"201051344000867","219011344069620",29.00,26.80,0,316.80,389.24,38.7,35.4,0.305,830640.2,830640.2,22136,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138435,2461151.00
09/11/2017 10:00,2,1.297,ACTIVE,213.51,347.76,60.002,1505138403,"201051344001093","219011344069620",28.65,25.00,0,318.00,391.64,37.6,34.4,0.292,834118.0,834118.0,22142,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138436,2461152.00
09/11/2017 10:00,2,1.297,ACTIVE,213.51,347.16,59.996,1505138403,"201051344000900","219011344069620",29.00,25.00,0,317.40,390.44,38.2,34.9,0.301,852799.2,852799.2,22138,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138437,2461153.00
09/11/2017 10:00,2,1.318,ACTIVE,213.51,346.86,59.996,1505138403,"201051344000648","219011344069620",28.23,24.50,0,316.50,391.34,37.7,34.5,0.309,838714.9,838714.9,22103,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138438,2461154.00
09/11/2017 10:00,2,1.312,ACTIVE,213.51,347.46,60.002,1505138403,"201051344000569","219011344069620",28.94,25.80,0,318.30,391.94,38.5,35.2,0.314,854254.3,854254.3,22072,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138439,2461155.00
09/11/2017 10:00,2,1.332,ACTIVE,213.74,346.86,60.023,1505138403,"201051344000983","219011344069620",28.80,25.50,0,316.80,390.74,39.0,35.7,0.318,845309.8,845309.8,22107,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138439,2461156.00
09/11/2017 10:00,2,1.320,ACTIVE,213.51,346.86,60.023,1505138403,"201051344001158","219011344069620",28.63,25.50,0,317.70,391.04,38.3,35.0,0.314,828740.3,828740.3,22111,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138440,2461157.00
09/11/2017 10:00,2,1.303,ACTIVE,213.96,347.46,60.018,1505138403,"201051344000576","219011344069620",28.59,25.00,0,317.70,391.64,37.8,34.6,0.309,843316.8,843316.8,22125,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138441,2461158.00
09/11/2017 10:00,2,1.260,ACTIVE,211.93,340.55,59.981,1505138403,"274151322000087","219011344069620",28.53,31.80,0,327.62,377.52,36.4,33.2,0.243,1024071.8,1024071.8,22232,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505138442,2461159.00
09/11/2017 10:15,2,2.041,ACTIVE,214.64,354.07,59.991,1505139303,"201051344000645","219011344069620",28.84,25.30,0,333.03,378.72,59.6,55.6,0.491,842260.1,842260.1,22097,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139304,2461160.00
09/11/2017 10:15,2,2.062,ACTIVE,212.83,355.58,59.991,1505139303,"274151322000085","219011344069620",28.23,26.80,0,333.03,366.70,58.9,55.0,0.407,1042291.6,1042291.6,21976,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139305,2461161.00
