ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 10:15,2,2.078,ACTIVE,214.64,355.88,59.986,1505139303,"201051344000633","219011344069620",28.65,25.00,0,331.83,379.32,60.3,56.3,0.513,829541.7,829541.7,22153,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139306,2461162.00
09/11/2017 10:15,2,2.068,ACTIVE,214.64,354.37,60.044,1505139303,"201051344000469","219011344069620",28.96,24.00,0,332.13,379.02,60.7,56.7,0.521,833655.6,833655.6,22111,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139307,2461163.00
09/11/2017 10:15,2,2.041,ACTIVE,213.06,351.37,59.928,1505139303,"201051344000646","219011344069620",29.08,26.50,0,332.13,377.22,60.1,56.1,0.504,827647.3,827647.3,22103,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139308,2461164.00
09/11/2017 10:15,2,2.094,ACTIVE,212.61,350.47,59.986,1505139303,"274151322000052","219011344069620",28.92,30.00,0,331.83,367.90,61.4,57.3,0.429,1086837.5,1086837.5,21975,0,0,0,L,1151911521,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139309,2461165.00
09/11/2017 10:15,2,2.068,ACTIVE,213.96,353.47,59.954,1505139303,"201051344000585","219011344069620",29.48,25.80,0,332.73,377.22,61.8,57.7,0.508,842326.0,842326.0,22099,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139310,2461166.00
09/11/2017 10:15,2,2.027,ACTIVE,213.29,352.27,59.907,1505139303,"201051344001230","219011344069620",29.10,26.80,0,330.93,374.81,59.7,55.7,0.495,832029.5,832029.5,22151,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139311,2461167.00
09/11/2017 10:15,2,2.025,ACTIVE,213.96,353.77,59.981,1505139303,"201051344000582","219011344069620",29.14,24.00,0,332.73,378.42,59.9,55.8,0.491,820847.9,820847.9,22089,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139312,2461168.00
09/11/2017 10:15,2,2.057,ACTIVE,213.29,352.27,59.949,1505139303,"201051344000955","219011344069620",29.28,25.80,0,330.93,376.92,61.0,57.0,0.513,841429.7,841429.7,22110,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139313,2461169.00
09/11/2017 10:15,2,1.432,ACTIVE,212.38,414.79,59.965,1505139303,"274151322000094","219011344069620",38.29,29.80,0,334.24,444.24,55.5,51.6,0.380,900706.0,900706.0,22431,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139313,2461170.00
09/11/2017 10:15,2,2.059,ACTIVE,214.64,354.37,60.007,1505139303,"201051344000579","219011344069620",29.62,25.80,0,333.03,379.02,61.8,57.7,0.508,852185.6,852185.6,22111,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139314,2461171.00
09/11/2017 10:15,2,2.080,ACTIVE,213.29,351.67,59.975,1505139303,"201051344000890","219011344069620",29.08,27.50,0,331.83,377.52,61.3,57.2,0.499,835587.2,835587.2,22111,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139315,2461172.00
09/11/2017 10:15,2,2.045,ACTIVE,213.74,353.17,59.991,1505139303,"201051344000438","219011344069620",29.36,26.00,0,332.73,378.42,60.9,56.8,0.508,837751.5,837751.5,22095,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139316,2461173.00
09/11/2017 10:15,2,2.062,ACTIVE,213.74,347.76,59.954,1505139303,"201051344000417","219011344069620",18.96,26.50,0,331.83,363.39,39.6,36.3,0.336,738705.4,738705.4,22137,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139317,2461174.00
09/11/2017 10:15,2,2.090,ACTIVE,212.61,354.07,59.981,1505139303,"274151322000083","219011344069620",28.77,28.50,0,329.73,367.60,60.8,56.8,0.438,1075846.8,1075846.8,21991,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139318,2461175.00
09/11/2017 10:15,2,2.219,ACTIVE,213.29,358.28,59.975,1505139303,"274151322000076","219011344069620",29.54,32.00,0,333.63,370.00,66.3,62.1,0.451,1149160.9,1149160.9,21979,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139319,2461176.00
09/11/2017 10:15,2,2.064,ACTIVE,214.19,353.77,59.996,1505139303,"201051344000868","219011344069620",29.26,24.30,0,331.23,377.82,61.2,57.2,0.499,831927.1,831927.1,22124,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139320,2461177.00
09/11/2017 10:15,2,2.221,ACTIVE,212.38,359.18,59.959,1505139303,"274151322000095","219011344069620",29.08,28.80,0,330.33,369.70,65.4,61.2,0.455,1138081.3,1138081.3,22016,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139321,2461178.00
09/11/2017 10:15,2,2.127,ACTIVE,214.64,350.77,59.996,1505139303,"201051344000988","219011344069620",18.53,24.30,0,331.83,367.00,39.9,36.6,0.336,711005.1,711005.1,22085,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139321,2461179.00
09/11/2017 10:15,2,2.090,ACTIVE,213.29,353.47,59.996,1505139303,"201051344001025","219011344069620",29.22,25.00,0,333.03,378.42,61.8,57.7,0.504,839072.9,839072.9,22094,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139322,2461180.00
09/11/2017 10:15,2,2.021,ACTIVE,214.64,352.87,59.901,1505139303,"201051344000458","219011344069620",29.42,25.80,0,332.43,378.72,60.3,56.2,0.513,842974.1,842974.1,22090,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139323,2461181.00
09/11/2017 10:15,2,2.045,ACTIVE,215.09,354.97,59.949,1505139303,"201051344000853","219011344069620",29.46,25.00,0,334.24,380.22,61.1,57.0,0.513,844487.6,844487.6,22120,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139324,2461182.00
09/11/2017 10:15,2,2.037,ACTIVE,213.51,353.17,59.981,1505139303,"201051344000685","219011344069620",29.18,26.00,0,333.03,377.52,60.2,56.2,0.517,837541.0,837541.0,22142,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139325,2461183.00
09/11/2017 10:15,2,2.041,ACTIVE,213.96,352.87,59.986,1505139303,"201051344000917","219011344069620",29.08,25.50,0,333.03,377.22,60.1,56.1,0.508,834163.0,834163.0,22137,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139326,2461184.00
09/11/2017 10:15,2,2.047,ACTIVE,213.74,353.77,59.912,1505139303,"201051344001145","219011344069620",29.10,25.00,0,333.63,377.82,60.4,56.3,0.499,842275.6,842275.6,22121,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139327,2461185.00
09/11/2017 10:15,2,2.051,ACTIVE,214.19,354.07,60.002,1505139303,"201051344000651","219011344069620",29.48,23.80,0,333.63,378.42,61.2,57.2,0.499,831327.4,831327.4,22111,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139328,2461186.00
09/11/2017 10:15,2,2.068,ACTIVE,212.16,355.28,59.981,1505139303,"274151322000088","219011344069620",28.69,28.30,0,330.93,367.30,60.0,56.0,0.398,1032744.6,1032744.6,21986,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139329,2461187.00
09/11/2017 10:15,2,1.438,ACTIVE,213.51,414.49,59.975,1505139303,"274151322000068","219011344069620",38.63,30.50,0,333.93,453.26,56.4,52.5,0.384,901790.7,901790.7,22440,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139330,2461188.00
09/11/2017 10:15,2,2.084,ACTIVE,213.51,352.27,59.981,1505139303,"201051344001135","219011344069620",29.32,24.80,0,333.03,377.82,61.9,57.8,0.513,826884.8,826884.8,22069,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139331,2461189.00
09/11/2017 10:15,2,2.094,ACTIVE,213.74,353.47,59.991,1505139303,"201051344000594","219011344069620",29.24,26.30,0,330.33,378.12,62.0,58.0,0.517,846584.2,846584.2,22106,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139332,2461190.00
09/11/2017 10:15,2,2.131,ACTIVE,213.96,353.17,59.991,1505139303,"201051344001203","219011344069620",28.82,24.80,0,333.93,379.32,62.3,58.2,0.521,837107.4,837107.4,22136,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139333,2461191.00
09/11/2017 10:15,2,2.104,ACTIVE,212.83,356.48,59.996,1505139303,"274151322000054","219011344069620",28.23,29.50,0,332.13,368.20,60.1,56.1,0.415,1048043.0,1048043.0,21954,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139334,2461192.00
09/11/2017 10:15,2,2.070,ACTIVE,214.64,353.77,59.912,1505139303,"201051344000867","219011344069620",29.54,26.00,0,332.73,378.12,62.0,57.9,0.499,830651.8,830651.8,22137,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139335,2461193.00
09/11/2017 10:15,2,2.059,ACTIVE,213.74,353.47,59.954,1505139303,"201051344001093","219011344069620",29.46,24.30,0,333.63,378.12,61.4,57.4,0.495,834129.4,834129.4,22143,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139335,2461194.00
09/11/2017 10:15,2,2.051,ACTIVE,214.64,354.37,59.991,1505139303,"201051344000900","219011344069620",29.66,24.30,0,332.43,379.32,61.7,57.6,0.517,852810.7,852810.7,22139,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139336,2461195.00
09/11/2017 10:15,2,2.059,ACTIVE,214.64,353.47,59.880,1505139303,"201051344000648","219011344069620",29.06,24.30,0,333.63,379.92,60.6,56.5,0.513,838726.2,838726.2,22104,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139337,2461196.00
09/11/2017 10:15,2,2.098,ACTIVE,214.64,354.37,60.018,1505139303,"201051344000569","219011344069620",28.96,25.50,0,332.73,379.32,61.5,57.5,0.513,854265.8,854265.8,22073,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139338,2461197.00
09/11/2017 10:15,2,2.086,ACTIVE,214.64,354.97,59.912,1505139303,"201051344000983","219011344069620",29.42,25.30,0,332.73,380.22,62.1,58.0,0.521,845321.5,845321.5,22108,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139339,2461198.00
09/11/2017 10:15,2,2.090,ACTIVE,214.64,353.77,59.933,1505139303,"201051344001158","219011344069620",29.14,25.00,0,332.73,380.22,61.7,57.6,0.521,828751.8,828751.8,22112,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139340,2461199.00
09/11/2017 10:15,2,2.051,ACTIVE,214.87,354.97,59.981,1505139303,"201051344000576","219011344069620",29.30,24.50,0,332.13,379.62,60.9,56.9,0.513,843328.1,843328.1,22126,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139341,2461200.00
09/11/2017 10:15,2,2.119,ACTIVE,212.83,351.97,59.975,1505139303,"274151322000087","219011344069620",28.41,31.30,0,332.43,367.30,61.0,57.0,0.411,1024082.9,1024082.9,22233,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505139342,2461201.00
09/11/2017 10:30,2,2.377,ACTIVE,214.19,355.88,60.002,1505140204,"201051344000645","219011344069620",28.29,27.30,0,317.10,396.45,68.1,63.8,0.570,842281.9,842281.9,22098,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140205,2461202.00
09/11/2017 10:30,2,2.334,ACTIVE,211.70,344.45,60.034,1505140204,"274151322000085","219011344069620",27.63,29.00,0,326.72,376.62,65.4,61.2,0.460,1042311.8,1042311.8,21977,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140206,2461203.00
09/11/2017 10:30,2,2.371,ACTIVE,213.96,355.88,59.933,1505140204,"201051344000633","219011344069620",28.49,27.30,0,318.00,395.85,68.3,64.0,0.592,829563.6,829563.6,22154,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140207,2461204.00
09/11/2017 10:30,2,2.385,ACTIVE,213.96,356.18,60.007,1505140204,"201051344000469","219011344069620",28.45,26.50,0,315.90,397.05,68.7,64.4,0.588,833677.7,833677.7,22112,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140208,2461205.00
09/11/2017 10:30,2,2.359,ACTIVE,212.61,354.67,60.002,1505140204,"201051344000646","219011344069620",28.31,29.00,0,317.10,391.64,67.6,63.4,0.570,827669.0,827669.0,22104,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140209,2461206.00
09/11/2017 10:30,2,2.377,ACTIVE,211.48,344.45,59.970,1505140204,"274151322000052","219011344069620",28.23,33.00,0,323.72,378.12,68.0,63.7,0.468,1086858.6,1086858.6,21976,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140210,2461207.00
09/11/2017 10:30,2,2.389,ACTIVE,213.29,355.28,59.949,1505140204,"201051344000585","219011344069620",28.57,28.30,0,318.30,391.04,69.0,64.7,0.579,842348.1,842348.1,22100,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140211,2461208.00
09/11/2017 10:30,2,2.340,ACTIVE,212.61,352.27,60.012,1505140204,"201051344001230","219011344069620",28.27,29.00,0,315.90,392.55,67.0,62.7,0.566,832051.2,832051.2,22152,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140211,2461209.00
09/11/2017 10:30,2,2.326,ACTIVE,213.51,355.58,60.007,1505140204,"201051344000582","219011344069620",28.35,26.50,0,316.80,392.25,66.8,62.6,0.557,820869.5,820869.5,22090,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140212,2461210.00
09/11/2017 10:30,2,2.332,ACTIVE,212.61,353.17,60.023,1505140204,"201051344000955","219011344069620",28.82,28.30,0,315.90,391.64,68.1,63.8,0.575,841451.8,841451.8,22111,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140213,2461211.00
09/11/2017 10:30,2,1.580,ACTIVE,211.70,407.87,60.002,1505140204,"274151322000094","219011344069620",37.75,32.40,0,391.34,453.26,60.4,56.4,0.420,900725.1,900725.1,22432,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140214,2461212.00
09/11/2017 10:30,2,2.379,ACTIVE,214.19,356.18,59.928,1505140204,"201051344000579","219011344069620",28.57,28.30,0,318.00,396.45,68.8,64.5,0.575,852207.8,852207.8,22112,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140215,2461213.00
09/11/2017 10:30,2,2.357,ACTIVE,212.61,353.47,59.996,1505140204,"201051344000890","219011344069620",28.45,30.00,0,317.40,391.64,67.9,63.6,0.557,835609.2,835609.2,22112,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140216,2461214.00
09/11/2017 10:30,2,2.340,ACTIVE,213.06,354.67,60.007,1505140204,"201051344000438","219011344069620",28.45,28.30,0,317.10,392.55,67.4,63.2,0.575,837773.4,837773.4,22096,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140217,2461215.00
09/11/2017 10:30,2,2.344,ACTIVE,212.83,348.66,59.959,1505140204,"201051344000417","219011344069620",18.41,28.50,0,318.91,389.24,43.8,40.3,0.371,738719.4,738719.4,22138,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140218,2461216.00
09/11/2017 10:30,2,2.301,ACTIVE,211.25,356.78,59.938,1505140204,"274151322000083","219011344069620",28.39,31.50,0,325.82,377.52,66.2,62.0,0.468,1075867.6,1075867.6,21992,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140219,2461217.00
09/11/2017 10:30,2,2.488,ACTIVE,211.93,354.07,59.970,1505140204,"274151322000076","219011344069620",28.73,36.80,0,327.32,379.92,72.4,68.0,0.499,1149183.8,1149183.8,21980,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140220,2461218.00
09/11/2017 10:30,2,2.381,ACTIVE,213.29,354.67,60.012,1505140204,"201051344000868","219011344069620",28.27,26.50,0,318.00,392.55,68.2,63.9,0.561,831949.1,831949.1,22125,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140221,2461219.00
09/11/2017 10:30,2,2.457,ACTIVE,211.25,356.48,60.002,1505140204,"274151322000095","219011344069620",28.57,32.80,0,322.21,379.92,71.1,66.7,0.482,1138103.7,1138103.7,22017,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140221,2461220.00
09/11/2017 10:30,2,2.398,ACTIVE,213.74,350.47,59.944,1505140204,"201051344000988","219011344069620",18.37,25.80,0,318.30,391.64,44.6,41.1,0.367,711019.4,711019.4,22086,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140222,2461221.00
09/11/2017 10:30,2,2.375,ACTIVE,213.06,353.47,59.970,1505140204,"201051344001025","219011344069620",28.59,27.50,0,318.30,391.94,68.8,64.5,0.566,839095.1,839095.1,22095,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140223,2461222.00
09/11/2017 10:30,2,2.330,ACTIVE,213.96,355.28,59.917,1505140204,"201051344000458","219011344069620",28.47,27.80,0,318.00,395.85,67.2,62.9,0.579,842995.9,842995.9,22091,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140224,2461223.00
09/11/2017 10:30,2,2.330,ACTIVE,214.41,356.78,59.954,1505140204,"201051344000853","219011344069620",28.78,27.00,0,318.61,397.05,67.9,63.6,0.579,844509.5,844509.5,22121,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140225,2461224.00
09/11/2017 10:30,2,2.336,ACTIVE,212.83,354.37,59.991,1505140204,"201051344000685","219011344069620",28.27,28.30,0,316.20,390.74,66.9,62.6,0.597,837562.8,837562.8,22143,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140226,2461225.00
09/11/2017 10:30,2,2.307,ACTIVE,213.29,354.97,60.002,1505140204,"201051344000917","219011344069620",28.57,28.00,0,319.51,391.34,66.7,62.5,0.561,834184.7,834184.7,22138,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140227,2461226.00
09/11/2017 10:30,2,2.316,ACTIVE,213.06,354.37,59.959,1505140204,"201051344001145","219011344069620",28.39,27.00,0,318.61,391.04,66.7,62.4,0.552,842297.3,842297.3,22122,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140228,2461227.00
09/11/2017 10:30,2,2.334,ACTIVE,213.29,355.58,59.886,1505140204,"201051344000651","219011344069620",28.67,26.00,0,317.10,391.94,67.8,63.5,0.552,831349.4,831349.4,22112,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140229,2461228.00
09/11/2017 10:30,2,2.287,ACTIVE,211.25,351.07,59.933,1505140204,"274151322000088","219011344069620",28.17,30.80,0,322.51,377.52,65.2,61.0,0.446,1032765.1,1032765.1,21987,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140230,2461229.00
09/11/2017 10:30,2,1.537,ACTIVE,211.93,416.59,59.965,1505140204,"274151322000068","219011344069620",38.92,33.00,0,394.05,453.86,60.7,56.6,0.411,901810.0,901810.0,22441,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140230,2461230.00
09/11/2017 10:30,2,2.346,ACTIVE,213.06,353.17,59.959,1505140204,"201051344001135","219011344069620",28.51,27.00,0,319.21,390.74,67.8,63.5,0.557,826906.7,826906.7,22070,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140231,2461231.00
09/11/2017 10:30,2,2.361,ACTIVE,213.29,354.07,60.012,1505140204,"201051344000594","219011344069620",28.39,28.50,0,316.50,392.55,68.0,63.7,0.570,846606.2,846606.2,22107,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140232,2461232.00
09/11/2017 10:30,2,2.381,ACTIVE,213.29,354.97,59.896,1505140204,"201051344001203","219011344069620",28.49,27.00,0,317.10,393.15,68.7,64.4,0.575,837129.8,837129.8,22137,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140233,2461233.00
09/11/2017 10:30,2,2.299,ACTIVE,211.25,357.08,59.954,1505140204,"274151322000054","219011344069620",27.71,32.20,0,325.52,378.42,64.5,60.3,0.446,1048063.4,1048063.4,21955,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140234,2461234.00
09/11/2017 10:30,2,2.357,ACTIVE,213.74,354.07,59.981,1505140204,"201051344000867","219011344069620",28.41,28.80,0,318.91,391.34,67.9,63.6,0.557,830673.9,830673.9,22138,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140235,2461235.00
09/11/2017 10:30,2,2.318,ACTIVE,213.29,355.28,59.896,1505140204,"201051344001093","219011344069620",28.78,26.80,0,318.61,392.85,67.6,63.4,0.548,834151.5,834151.5,22144,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140236,2461236.00
09/11/2017 10:30,2,2.311,ACTIVE,213.74,354.97,60.002,1505140204,"201051344000900","219011344069620",28.96,26.80,0,318.00,396.75,67.8,63.5,0.561,852832.9,852832.9,22140,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140237,2461237.00
09/11/2017 10:30,2,2.297,ACTIVE,213.74,354.37,59.970,1505140204,"201051344000648","219011344069620",28.65,25.80,0,317.10,394.05,66.7,62.4,0.561,838747.9,838747.9,22105,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140238,2461238.00
09/11/2017 10:30,2,2.287,ACTIVE,213.74,353.77,59.996,1505140204,"201051344000569","219011344069620",28.98,27.50,0,318.00,395.55,67.3,63.0,0.561,854287.7,854287.7,22074,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140239,2461239.00
09/11/2017 10:30,2,2.332,ACTIVE,213.96,354.97,60.018,1505140204,"201051344000983","219011344069620",28.71,27.50,0,318.00,395.85,67.9,63.6,0.575,845343.5,845343.5,22109,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140240,2461240.00
09/11/2017 10:30,2,2.332,ACTIVE,213.96,354.97,59.907,1505140204,"201051344001158","219011344069620",28.41,27.00,0,318.91,396.15,67.2,62.9,0.561,828773.7,828773.7,22113,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140241,2461241.00
09/11/2017 10:30,2,2.297,ACTIVE,213.96,356.18,59.965,1505140204,"201051344000576","219011344069620",28.61,26.50,0,319.81,397.05,66.5,62.3,0.570,843349.8,843349.8,22127,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140242,2461242.00
09/11/2017 10:30,2,2.283,ACTIVE,211.70,353.17,59.991,1505140204,"274151322000087","219011344069620",28.19,34.00,0,325.82,376.62,65.1,60.9,0.438,1024103.5,1024103.5,22234,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505140243,2461243.00
09/11/2017 10:45,2,3.000,ACTIVE,214.87,345.96,59.917,1505141104,"201051344000645","219011344069620",28.11,29.80,0,318.61,406.67,85.5,80.6,0.393,842305.8,842305.8,22099,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141105,2461244.00
09/11/2017 10:45,2,2.906,ACTIVE,212.38,343.85,59.928,1505141104,"274151322000085","219011344069620",27.08,32.80,0,326.42,378.72,79.7,75.0,0.301,1042333.4,1042333.4,21978,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141106,2461245.00
09/11/2017 10:45,2,3.018,ACTIVE,214.64,347.16,59.928,1505141104,"201051344000633","219011344069620",28.17,29.80,0,318.61,406.67,86.2,81.2,0.411,829587.6,829587.6,22155,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141107,2461246.00
09/11/2017 10:45,2,3.070,ACTIVE,214.87,346.26,59.949,1505141104,"201051344000469","219011344069620",27.87,29.00,0,316.50,407.87,86.7,81.8,0.415,833701.8,833701.8,22113,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141108,2461247.00
09/11/2017 10:45,2,3.000,ACTIVE,213.74,345.66,59.959,1505141104,"201051344000646","219011344069620",28.13,32.20,0,316.50,401.56,85.6,80.7,0.407,827692.7,827692.7,22105,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141109,2461248.00
09/11/2017 10:45,2,2.973,ACTIVE,211.93,349.56,59.949,1505141104,"274151322000052","219011344069620",27.91,37.00,0,326.72,385.33,84.0,79.2,0.331,1086881.2,1086881.2,21977,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141110,2461249.00
09/11/2017 10:45,2,3.115,ACTIVE,214.64,346.26,59.938,1505141104,"201051344000585","219011344069620",28.21,31.00,0,318.91,400.36,89.0,84.0,0.411,842372.2,842372.2,22101,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141111,2461250.00
09/11/2017 10:45,2,3.080,ACTIVE,213.51,344.15,59.938,1505141104,"201051344001230","219011344069620",28.03,31.80,0,316.80,401.56,87.4,82.5,0.415,832074.9,832074.9,22153,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141111,2461251.00
09/11/2017 10:45,2,3.164,ACTIVE,214.64,346.56,59.991,1505141104,"201051344000582","219011344069620",27.89,29.80,0,317.70,401.56,89.5,84.4,0.415,820893.2,820893.2,22091,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141112,2461252.00
09/11/2017 10:45,2,3.273,ACTIVE,213.74,345.66,59.970,1505141104,"201051344000955","219011344069620",28.49,30.80,0,318.00,400.96,94.5,89.2,0.455,841475.9,841475.9,22112,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141113,2461253.00
09/11/2017 10:45,2,2.215,ACTIVE,212.38,400.66,59.949,1505141104,"274151322000094","219011344069620",37.37,35.80,0,385.33,457.77,83.8,79.0,0.327,900745.7,900745.7,22433,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141114,2461254.00
09/11/2017 10:45,2,4.170,ACTIVE,216.22,352.87,59.944,1505141104,"201051344000579","219011344069620",28.88,31.00,0,318.00,407.27,122.1,115.9,0.583,852232.1,852232.1,22113,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141115,2461255.00
09/11/2017 10:45,2,4.270,ACTIVE,214.64,349.26,59.907,1505141104,"201051344000890","219011344069620",28.07,32.60,0,318.00,400.66,121.5,115.3,0.570,835633.2,835633.2,22113,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141116,2461256.00
09/11/2017 10:45,2,4.543,ACTIVE,215.32,353.17,59.954,1505141104,"201051344000438","219011344069620",28.69,31.00,0,318.61,401.26,132.0,125.5,0.636,837797.4,837797.4,22097,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141117,2461257.00
09/11/2017 10:45,2,4.928,ACTIVE,215.54,348.06,59.970,1505141104,"201051344000417","219011344069620",18.35,31.00,0,318.61,388.64,91.6,86.5,0.442,738734.7,738734.7,22139,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141118,2461258.00
09/11/2017 10:45,2,4.660,ACTIVE,212.83,351.07,59.938,1505141104,"274151322000083","219011344069620",27.85,34.80,0,327.32,379.92,131.5,125.0,0.526,1075889.9,1075889.9,21993,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141119,2461259.00
09/11/2017 10:45,2,5.395,ACTIVE,213.96,358.28,59.954,1505141104,"274151322000076","219011344069620",28.73,39.80,0,327.92,388.04,156.8,149.4,0.610,1149208.4,1149208.4,21981,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141120,2461260.00
09/11/2017 10:45,2,5.611,ACTIVE,216.67,357.68,59.975,1505141104,"201051344000868","219011344069620",28.45,29.30,0,318.91,401.26,161.8,154.3,0.720,831973.4,831973.4,22126,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141121,2461261.00
09/11/2017 10:45,2,5.469,ACTIVE,212.83,364.89,59.954,1505141104,"274151322000095","219011344069620",28.75,36.80,0,327.02,382.63,159.1,151.6,0.605,1138127.9,1138127.9,22018,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141122,2461262.00
09/11/2017 10:45,2,5.797,ACTIVE,218.03,353.47,59.938,1505141104,"201051344000988","219011344069620",18.69,28.00,0,315.30,390.74,109.8,104.0,0.508,711035.1,711035.1,22087,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141123,2461263.00
09/11/2017 10:45,2,5.873,ACTIVE,216.67,355.58,59.975,1505141104,"201051344001025","219011344069620",28.57,29.80,0,318.61,401.26,169.8,162.0,0.769,839119.5,839119.5,22096,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141124,2461264.00
09/11/2017 10:45,2,5.980,ACTIVE,218.26,359.18,59.986,1505141104,"201051344000458","219011344069620",28.71,30.30,0,318.61,406.97,173.9,166.0,0.826,843020.0,843020.0,22092,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141124,2461265.00
09/11/2017 10:45,2,6.258,ACTIVE,218.71,359.78,59.938,1505141104,"201051344000853","219011344069620",28.47,30.00,0,319.21,407.57,180.3,172.1,0.853,844533.9,844533.9,22122,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141125,2461266.00
09/11/2017 10:45,2,6.201,ACTIVE,216.00,358.28,60.002,1505141104,"201051344000685","219011344069620",28.21,31.00,0,316.20,400.36,177.2,169.1,0.857,837586.8,837586.8,22144,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141126,2461267.00
09/11/2017 10:45,2,6.350,ACTIVE,217.13,358.58,59.986,1505141104,"201051344000917","219011344069620",28.19,30.80,0,320.11,400.66,181.2,173.0,0.853,834208.7,834208.7,22139,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141127,2461268.00
09/11/2017 10:45,2,6.303,ACTIVE,216.22,357.08,59.986,1505141104,"201051344001145","219011344069620",28.90,29.80,0,319.21,400.66,184.5,176.1,0.849,842321.3,842321.3,22123,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141128,2461269.00
09/11/2017 10:45,2,6.637,ACTIVE,217.80,361.59,59.959,1505141104,"201051344000651","219011344069620",28.45,29.50,0,319.81,404.27,191.2,182.6,0.875,831373.8,831373.8,22113,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141129,2461270.00
09/11/2017 10:45,2,6.066,ACTIVE,213.51,345.06,59.970,1505141104,"274151322000088","219011344069620",27.87,33.80,0,326.42,380.22,171.2,163.3,0.650,1032787.6,1032787.6,21988,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141130,2461271.00
09/11/2017 10:45,2,4.117,ACTIVE,214.19,421.40,59.975,1505141104,"274151322000068","219011344069620",39.22,36.50,0,385.03,457.17,164.5,156.8,0.632,901831.0,901831.0,22442,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141131,2461272.00
09/11/2017 10:45,2,6.625,ACTIVE,217.58,359.48,59.986,1505141104,"201051344001135","219011344069620",28.61,30.50,0,318.91,400.06,191.9,183.3,0.884,826931.2,826931.2,22071,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141132,2461273.00
09/11/2017 10:45,2,6.818,ACTIVE,216.67,360.99,59.975,1505141104,"201051344000594","219011344069620",28.21,32.20,0,319.21,403.97,194.7,186.0,0.897,846630.9,846630.9,22108,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141133,2461274.00
09/11/2017 10:45,2,6.848,ACTIVE,217.58,360.38,59.949,1505141104,"201051344001203","219011344069620",28.35,29.80,0,318.61,404.87,196.4,187.7,0.910,837154.7,837154.7,22138,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141134,2461275.00
09/11/2017 10:45,2,6.086,ACTIVE,213.29,367.60,59.991,1505141104,"274151322000054","219011344069620",27.55,35.80,0,321.01,380.22,169.9,162.0,0.641,1048085.8,1048085.8,21956,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141135,2461276.00
09/11/2017 10:45,2,6.820,ACTIVE,217.58,359.48,59.959,1505141104,"201051344000867","219011344069620",28.13,31.30,0,319.21,402.77,194.3,185.6,0.888,830698.6,830698.6,22139,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141136,2461277.00
09/11/2017 10:45,2,6.715,ACTIVE,217.35,360.99,59.981,1505141104,"201051344001093","219011344069620",28.73,29.50,0,319.21,404.27,195.1,186.4,0.888,834176.2,834176.2,22145,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141137,2461278.00
09/11/2017 10:45,2,6.838,ACTIVE,218.26,362.19,59.986,1505141104,"201051344000900","219011344069620",28.49,29.50,0,315.90,408.48,197.2,188.4,0.902,852857.9,852857.9,22141,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141138,2461279.00
09/11/2017 10:45,2,6.688,ACTIVE,218.48,361.59,59.986,1505141104,"201051344000648","219011344069620",28.41,28.80,0,316.20,406.97,192.4,183.8,0.888,838772.4,838772.4,22106,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141139,2461280.00
09/11/2017 10:45,2,6.701,ACTIVE,218.71,363.09,59.933,1505141104,"201051344000569","219011344069620",28.47,30.30,0,320.11,406.97,193.1,184.5,0.906,854312.5,854312.5,22075,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141139,2461281.00
09/11/2017 10:45,2,6.680,ACTIVE,218.93,361.29,59.949,1505141104,"201051344000983","219011344069620",28.67,29.80,0,318.00,406.67,193.9,185.2,0.910,845368.4,845368.4,22110,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141140,2461282.00
09/11/2017 10:45,2,6.701,ACTIVE,218.93,360.99,59.928,1505141104,"201051344001158","219011344069620",28.35,29.80,0,319.51,407.27,192.2,183.6,0.897,828798.4,828798.4,22114,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141141,2461283.00
09/11/2017 10:45,2,6.666,ACTIVE,218.71,361.89,59.954,1505141104,"201051344000576","219011344069620",28.51,29.00,0,319.21,407.27,192.2,183.6,0.915,843374.5,843374.5,22128,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141142,2461284.00
09/11/2017 10:45,2,6.078,ACTIVE,213.29,347.46,59.981,1505141104,"274151322000087","219011344069620",27.87,38.60,0,326.42,379.02,171.5,163.6,0.650,1024126.3,1024126.3,22235,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505141143,2461285.00
09/11/2017 11:00,2,2.283,ACTIVE,213.96,354.37,59.965,1505142003,"201051344000645","219011344069620",28.05,29.30,0,318.91,406.67,64.9,60.7,0.544,842329.6,842329.6,22100,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142004,2461286.00
09/11/2017 11:00,2,2.250,ACTIVE,211.70,343.55,59.970,1505142003,"274151322000085","219011344069620",27.33,31.50,0,327.32,379.02,62.4,58.3,0.429,1042354.9,1042354.9,21979,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142005,2461287.00
09/11/2017 11:00,2,2.283,ACTIVE,213.74,355.28,60.012,1505142003,"201051344000633","219011344069620",28.33,30.00,0,318.61,404.57,65.5,61.3,0.566,829611.4,829611.4,22156,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142006,2461288.00
09/11/2017 11:00,2,2.252,ACTIVE,213.96,355.28,60.012,1505142003,"201051344000469","219011344069620",28.82,29.00,0,317.10,407.87,65.7,61.5,0.566,833725.8,833725.8,22114,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142007,2461289.00
09/11/2017 11:00,2,2.244,ACTIVE,212.61,354.07,60.018,1505142003,"201051344000646","219011344069620",28.51,32.20,0,315.90,401.56,64.9,60.7,0.552,827716.3,827716.3,22106,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142008,2461290.00
09/11/2017 11:00,2,2.291,ACTIVE,211.70,345.36,59.975,1505142003,"274151322000052","219011344069620",28.37,35.00,0,326.12,384.73,65.8,61.6,0.460,1086904.0,1086904.0,21978,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142008,2461291.00
09/11/2017 11:00,2,2.340,ACTIVE,213.29,354.67,60.023,1505142003,"201051344000585","219011344069620",28.33,31.30,0,316.80,400.96,67.1,62.8,0.561,842396.2,842396.2,22102,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142009,2461292.00
09/11/2017 11:00,2,2.242,ACTIVE,212.61,352.27,59.965,1505142003,"201051344001230","219011344069620",28.27,32.20,0,316.20,401.86,64.2,60.1,0.539,832098.4,832098.4,22154,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142010,2461293.00
09/11/2017 11:00,2,2.232,ACTIVE,213.51,355.58,59.975,1505142003,"201051344000582","219011344069620",28.43,29.80,0,316.50,401.56,64.3,60.2,0.539,820916.6,820916.6,22092,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142011,2461294.00
09/11/2017 11:00,2,2.299,ACTIVE,212.61,353.47,59.975,1505142003,"201051344000955","219011344069620",28.21,31.30,0,316.80,401.56,65.7,61.5,0.561,841499.7,841499.7,22113,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142012,2461295.00
09/11/2017 11:00,2,1.555,ACTIVE,211.48,407.57,59.954,1505142003,"274151322000094","219011344069620",37.35,35.20,0,384.13,454.76,58.9,55.0,0.407,900766.2,900766.2,22434,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142013,2461296.00
09/11/2017 11:00,2,2.307,ACTIVE,213.74,354.07,59.965,1505142003,"201051344000579","219011344069620",28.57,30.50,0,315.90,406.97,66.8,62.5,0.557,852256.1,852256.1,22114,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142014,2461297.00
09/11/2017 11:00,2,2.258,ACTIVE,212.83,352.87,59.996,1505142003,"201051344000890","219011344069620",28.65,32.80,0,318.61,401.86,65.5,61.3,0.539,835656.9,835656.9,22114,0,0,0,L,1122011218,0,122.23,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142015,2461298.00
09/11/2017 11:00,2,2.264,ACTIVE,213.29,354.07,60.007,1505142003,"201051344000438","219011344069620",28.49,31.00,0,318.61,401.56,65.4,61.2,0.557,837821.1,837821.1,22098,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142016,2461299.00
09/11/2017 11:00,2,2.252,ACTIVE,213.06,348.66,59.970,1505142003,"201051344000417","219011344069620",18.57,32.00,0,319.51,386.23,42.4,39.0,0.362,738749.8,738749.8,22140,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142017,2461300.00
09/11/2017 11:00,2,2.266,ACTIVE,211.48,356.48,59.996,1505142003,"274151322000083","219011344069620",28.15,33.00,0,326.72,380.22,64.5,60.4,0.468,1075912.1,1075912.1,21994,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142018,2461301.00
09/11/2017 11:00,2,2.398,ACTIVE,212.38,344.45,59.965,1505142003,"274151322000076","219011344069620",29.00,37.80,0,327.62,387.74,70.4,66.1,0.499,1149232.8,1149232.8,21982,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142018,2461302.00
09/11/2017 11:00,2,2.312,ACTIVE,213.51,353.47,59.981,1505142003,"201051344000868","219011344069620",28.13,29.50,0,318.61,401.86,65.9,61.7,0.539,831997.2,831997.2,22127,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142019,2461303.00
