ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 11:00,2,2.383,ACTIVE,211.48,348.96,59.949,1505142003,"274151322000095","219011344069620",28.63,35.20,0,324.02,382.93,69.0,64.7,0.477,1138151.8,1138151.8,22019,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142020,2461304.00
09/11/2017 11:00,2,2.316,ACTIVE,213.96,350.47,59.933,1505142003,"201051344000988","219011344069620",18.37,28.50,0,317.70,391.34,43.2,39.7,0.367,711050.5,711050.5,22088,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142021,2461305.00
09/11/2017 11:00,2,2.309,ACTIVE,213.06,353.77,59.949,1505142003,"201051344001025","219011344069620",28.41,30.50,0,319.21,402.46,66.4,62.2,0.539,839143.4,839143.4,22097,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142022,2461306.00
09/11/2017 11:00,2,2.252,ACTIVE,213.96,353.77,59.907,1505142003,"201051344000458","219011344069620",28.55,30.00,0,317.40,406.67,65.1,60.9,0.552,843043.4,843043.4,22093,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142023,2461307.00
09/11/2017 11:00,2,2.256,ACTIVE,214.41,356.48,59.949,1505142003,"201051344000853","219011344069620",28.75,29.30,0,318.00,407.57,65.8,61.5,0.557,844557.5,844557.5,22123,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142024,2461308.00
09/11/2017 11:00,2,2.232,ACTIVE,212.83,354.37,59.912,1505142003,"201051344000685","219011344069620",28.51,31.00,0,316.50,400.36,64.5,60.3,0.575,837610.1,837610.1,22145,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142025,2461309.00
09/11/2017 11:00,2,2.199,ACTIVE,212.83,353.17,59.954,1505142003,"201051344000917","219011344069620",28.77,31.30,0,320.11,401.26,64.1,60.0,0.539,834231.8,834231.8,22140,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142026,2461310.00
09/11/2017 11:00,2,2.225,ACTIVE,212.61,351.37,59.891,1505142003,"201051344001145","219011344069620",28.61,30.00,0,319.21,400.36,64.4,60.3,0.539,842344.4,842344.4,22124,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142027,2461311.00
09/11/2017 11:00,2,2.264,ACTIVE,213.29,353.77,59.891,1505142003,"201051344000651","219011344069620",28.45,29.50,0,319.21,404.87,65.2,61.1,0.539,831397.2,831397.2,22114,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142027,2461312.00
09/11/2017 11:00,2,2.258,ACTIVE,211.70,343.85,59.928,1505142003,"274151322000088","219011344069620",27.67,33.00,0,326.12,381.12,63.2,59.1,0.433,1032809.4,1032809.4,21989,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142028,2461313.00
09/11/2017 11:00,2,1.512,ACTIVE,212.61,420.50,59.949,1505142003,"274151322000068","219011344069620",38.70,34.80,0,388.34,460.17,59.4,55.4,0.407,901851.5,901851.5,22443,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142029,2461314.00
09/11/2017 11:00,2,2.299,ACTIVE,213.06,353.47,59.965,1505142003,"201051344001135","219011344069620",28.31,30.30,0,319.51,400.66,65.9,61.7,0.544,826954.4,826954.4,22072,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142030,2461315.00
09/11/2017 11:00,2,2.289,ACTIVE,213.06,353.47,59.954,1505142003,"201051344000594","219011344069620",28.55,31.30,0,317.40,402.77,66.2,61.9,0.552,846654.4,846654.4,22109,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142031,2461316.00
09/11/2017 11:00,2,2.307,ACTIVE,213.29,354.07,59.965,1505142003,"201051344001203","219011344069620",28.55,30.30,0,318.30,403.07,66.6,62.4,0.561,837178.4,837178.4,22139,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142032,2461317.00
09/11/2017 11:00,2,2.250,ACTIVE,211.70,357.38,59.922,1505142003,"274151322000054","219011344069620",27.35,34.50,0,325.82,380.22,62.3,58.2,0.433,1048107.0,1048107.0,21957,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142033,2461318.00
09/11/2017 11:00,2,2.318,ACTIVE,213.74,353.17,59.928,1505142003,"201051344000867","219011344069620",28.17,31.00,0,319.51,401.56,66.2,61.9,0.535,830721.9,830721.9,22140,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142034,2461319.00
09/11/2017 11:00,2,2.217,ACTIVE,213.29,354.97,59.870,1505142003,"201051344001093","219011344069620",28.88,30.00,0,318.61,402.77,64.9,60.7,0.530,834199.4,834199.4,22146,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142035,2461320.00
09/11/2017 11:00,2,2.232,ACTIVE,213.74,354.07,59.991,1505142003,"201051344000900","219011344069620",29.20,28.80,0,318.00,407.57,66.1,61.9,0.544,852881.3,852881.3,22142,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142036,2461321.00
09/11/2017 11:00,2,2.236,ACTIVE,213.96,353.77,59.944,1505142003,"201051344000648","219011344069620",28.63,27.80,0,318.00,407.57,64.9,60.7,0.539,838795.2,838795.2,22107,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142037,2461322.00
09/11/2017 11:00,2,2.277,ACTIVE,213.96,353.77,59.975,1505142003,"201051344000569","219011344069620",28.41,29.80,0,318.30,406.07,65.6,61.4,0.548,854335.5,854335.5,22076,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142037,2461323.00
09/11/2017 11:00,2,2.279,ACTIVE,213.96,354.97,59.965,1505142003,"201051344000983","219011344069620",28.75,29.80,0,318.00,406.97,66.3,62.1,0.566,845391.7,845391.7,22111,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142039,2461324.00
09/11/2017 11:00,2,2.283,ACTIVE,213.96,354.07,60.002,1505142003,"201051344001158","219011344069620",28.29,29.50,0,318.61,407.27,65.4,61.2,0.539,828821.3,828821.3,22115,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142040,2461325.00
09/11/2017 11:00,2,2.225,ACTIVE,214.19,355.88,60.012,1505142003,"201051344000576","219011344069620",28.63,29.00,0,320.41,406.97,64.5,60.3,0.548,843397.3,843397.3,22129,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142041,2461326.00
09/11/2017 11:00,2,2.199,ACTIVE,211.25,348.06,59.970,1505142003,"274151322000087","219011344069620",28.35,37.00,0,327.32,379.02,63.2,59.1,0.411,1024147.7,1024147.7,22236,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142042,2461327.00
09/11/2017 11:15,2,1.363,ACTIVE,213.74,346.56,59.965,1505142904,"201051344000645","219011344069620",28.84,28.00,0,319.51,389.84,39.9,36.6,0.323,842342.2,842342.2,22101,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142905,2461328.00
09/11/2017 11:15,2,1.350,ACTIVE,212.38,347.46,59.996,1505142904,"274151322000085","219011344069620",27.73,30.50,0,327.92,375.41,37.9,34.7,0.256,1042366.4,1042366.4,21980,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142906,2461329.00
09/11/2017 11:15,2,1.371,ACTIVE,213.74,347.46,59.986,1505142904,"201051344000633","219011344069620",29.02,28.80,0,319.51,390.14,40.3,37.0,0.340,829624.0,829624.0,22157,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142907,2461330.00
09/11/2017 11:15,2,1.363,ACTIVE,213.51,346.86,60.007,1505142904,"201051344000469","219011344069620",29.12,28.00,0,318.61,389.24,40.2,36.8,0.336,833738.5,833738.5,22115,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142908,2461331.00
09/11/2017 11:15,2,1.379,ACTIVE,212.61,346.56,59.991,1505142904,"201051344000646","219011344069620",28.77,31.50,0,318.61,386.83,40.2,36.9,0.331,827728.8,827728.8,22107,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142909,2461332.00
09/11/2017 11:15,2,1.357,ACTIVE,211.70,344.15,59.996,1505142904,"274151322000052","219011344069620",28.65,33.50,0,324.62,374.81,39.5,36.2,0.278,1086916.0,1086916.0,21979,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142910,2461333.00
09/11/2017 11:15,2,1.428,ACTIVE,213.29,347.16,59.981,1505142904,"201051344000585","219011344069620",28.71,30.00,0,317.70,386.83,41.5,38.2,0.323,842409.2,842409.2,22103,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142911,2461334.00
09/11/2017 11:15,2,1.348,ACTIVE,212.61,345.06,59.981,1505142904,"201051344001230","219011344069620",28.57,31.00,0,316.80,385.93,39.0,35.7,0.318,832110.7,832110.7,22155,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142912,2461335.00
09/11/2017 11:15,2,1.348,ACTIVE,213.51,347.46,59.975,1505142904,"201051344000582","219011344069620",28.65,29.30,0,317.10,388.94,39.2,35.9,0.323,820928.9,820928.9,22093,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142912,2461336.00
09/11/2017 11:15,2,1.387,ACTIVE,212.61,346.26,60.018,1505142904,"201051344000955","219011344069620",28.71,30.00,0,317.40,386.83,40.4,37.1,0.336,841512.3,841512.3,22114,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142913,2461337.00
09/11/2017 11:15,2,0.859,ACTIVE,211.93,425.01,59.975,1505142904,"274151322000094","219011344069620",39.48,34.30,0,330.93,447.25,34.4,31.3,0.243,900777.0,900777.0,22435,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142914,2461338.00
09/11/2017 11:15,2,1.389,ACTIVE,213.51,346.26,59.996,1505142904,"201051344000579","219011344069620",29.14,29.30,0,319.21,389.84,41.0,37.6,0.331,852269.0,852269.0,22115,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142915,2461339.00
09/11/2017 11:15,2,1.400,ACTIVE,212.83,345.66,59.996,1505142904,"201051344000890","219011344069620",28.31,32.00,0,318.61,386.53,40.2,36.9,0.318,835669.5,835669.5,22115,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142916,2461340.00
09/11/2017 11:15,2,1.363,ACTIVE,213.29,346.56,59.949,1505142904,"201051344000438","219011344069620",28.80,30.00,0,318.61,388.34,39.8,36.5,0.331,837833.6,837833.6,22099,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142917,2461341.00
09/11/2017 11:15,2,1.379,ACTIVE,212.83,342.35,60.007,1505142904,"201051344000417","219011344069620",18.61,31.30,0,318.91,388.04,26.0,23.2,0.208,738757.7,738757.7,22141,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142918,2461342.00
09/11/2017 11:15,2,1.318,ACTIVE,211.48,343.85,60.007,1505142904,"274151322000083","219011344069620",28.59,32.00,0,325.82,374.51,38.2,34.9,0.265,1075923.9,1075923.9,21995,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142919,2461343.00
09/11/2017 11:15,2,1.371,ACTIVE,211.93,341.45,60.002,1505142904,"274151322000076","219011344069620",29.34,35.00,0,328.82,376.01,40.7,37.4,0.283,1149245.6,1149245.6,21983,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142920,2461344.00
09/11/2017 11:15,2,1.404,ACTIVE,213.06,345.96,59.975,1505142904,"201051344000868","219011344069620",28.29,28.30,0,318.61,387.74,40.3,37.0,0.323,832009.9,832009.9,22128,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142921,2461345.00
09/11/2017 11:15,2,1.359,ACTIVE,211.48,339.04,59.975,1505142904,"274151322000095","219011344069620",28.78,33.50,0,325.52,375.41,39.6,36.3,0.265,1138164.3,1138164.3,22020,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142921,2461346.00
09/11/2017 11:15,2,1.332,ACTIVE,213.51,343.85,59.938,1505142904,"201051344000988","219011344069620",19.06,27.80,0,316.80,390.44,25.8,22.9,0.212,711058.5,711058.5,22089,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142922,2461347.00
09/11/2017 11:15,2,1.379,ACTIVE,212.83,345.36,60.012,1505142904,"201051344001025","219011344069620",28.71,29.50,0,318.91,388.64,40.1,36.7,0.323,839156.0,839156.0,22098,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142923,2461348.00
09/11/2017 11:15,2,1.344,ACTIVE,213.51,346.26,60.002,1505142904,"201051344000458","219011344069620",28.78,29.00,0,318.30,390.14,39.2,35.9,0.331,843055.9,843055.9,22094,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142924,2461349.00
09/11/2017 11:15,2,1.365,ACTIVE,213.96,346.86,59.949,1505142904,"201051344000853","219011344069620",28.51,28.00,0,318.61,390.74,39.4,36.1,0.327,844570.1,844570.1,22124,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142925,2461350.00
09/11/2017 11:15,2,1.320,ACTIVE,212.83,345.96,59.970,1505142904,"201051344000685","219011344069620",28.61,30.00,0,317.10,388.04,38.3,35.0,0.336,837622.3,837622.3,22146,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142926,2461351.00
09/11/2017 11:15,2,1.301,ACTIVE,213.06,345.96,59.996,1505142904,"201051344000917","219011344069620",28.73,30.30,0,319.51,387.14,37.9,34.7,0.305,834244.0,834244.0,22141,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142927,2461352.00
09/11/2017 11:15,2,1.324,ACTIVE,212.83,345.06,60.002,1505142904,"201051344001145","219011344069620",28.69,29.00,0,318.91,387.44,38.5,35.3,0.309,842356.6,842356.6,22125,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142928,2461353.00
09/11/2017 11:15,2,1.324,ACTIVE,213.29,347.16,60.007,1505142904,"201051344000651","219011344069620",28.84,28.80,0,320.11,388.34,38.7,35.4,0.318,831409.6,831409.6,22115,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142929,2461354.00
09/11/2017 11:15,2,1.275,ACTIVE,211.70,344.76,59.986,1505142904,"274151322000088","219011344069620",28.29,32.00,0,326.72,375.11,36.5,33.3,0.239,1032820.9,1032820.9,21990,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142930,2461355.00
09/11/2017 11:15,2,0.885,ACTIVE,212.38,413.89,59.991,1505142904,"274151322000068","219011344069620",38.84,33.80,0,332.43,446.35,34.6,31.4,0.225,901862.3,901862.3,22444,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142931,2461356.00
09/11/2017 11:15,2,1.371,ACTIVE,212.83,344.76,60.023,1505142904,"201051344001135","219011344069620",28.78,29.50,0,317.40,387.44,40.0,36.7,0.314,826967.1,826967.1,22073,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142932,2461357.00
09/11/2017 11:15,2,1.346,ACTIVE,212.83,345.06,59.981,1505142904,"201051344000594","219011344069620",28.80,30.80,0,319.51,386.83,39.3,36.0,0.309,846667.0,846667.0,22110,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142933,2461358.00
09/11/2017 11:15,2,1.348,ACTIVE,213.06,345.36,59.975,1505142904,"201051344001203","219011344069620",28.88,29.00,0,317.10,389.24,39.4,36.1,0.314,837191.0,837191.0,22140,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142934,2461359.00
09/11/2017 11:15,2,1.291,ACTIVE,211.48,344.45,59.981,1505142904,"274151322000054","219011344069620",27.77,33.30,0,326.42,375.41,36.3,33.1,0.252,1048118.3,1048118.3,21958,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142934,2461360.00
09/11/2017 11:15,2,1.354,ACTIVE,213.29,344.76,59.991,1505142904,"201051344000867","219011344069620",28.71,30.00,0,318.61,388.04,39.4,36.1,0.309,830734.5,830734.5,22141,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142935,2461361.00
09/11/2017 11:15,2,1.299,ACTIVE,213.06,345.66,59.970,1505142904,"201051344001093","219011344069620",28.63,29.00,0,318.30,388.34,37.7,34.4,0.301,834211.6,834211.6,22147,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142936,2461362.00
09/11/2017 11:15,2,1.293,ACTIVE,213.29,345.96,59.981,1505142904,"201051344000900","219011344069620",29.48,27.80,0,317.70,388.94,38.6,35.4,0.314,852893.8,852893.8,22143,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142937,2461363.00
09/11/2017 11:15,2,1.318,ACTIVE,213.29,345.36,60.012,1505142904,"201051344000648","219011344069620",28.69,26.80,0,316.50,390.74,38.3,35.1,0.318,838807.6,838807.6,22108,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142938,2461364.00
09/11/2017 11:15,2,1.324,ACTIVE,213.51,346.56,60.012,1505142904,"201051344000569","219011344069620",28.90,28.80,0,318.30,390.44,38.8,35.5,0.318,854348.0,854348.0,22077,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142939,2461365.00
09/11/2017 11:15,2,1.338,ACTIVE,213.51,345.66,60.002,1505142904,"201051344000983","219011344069620",28.90,28.80,0,318.61,389.54,39.2,35.9,0.323,845404.3,845404.3,22112,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142940,2461366.00
09/11/2017 11:15,2,1.309,ACTIVE,213.51,345.66,59.959,1505142904,"201051344001158","219011344069620",28.90,28.50,0,317.70,388.64,38.3,35.1,0.309,828833.7,828833.7,22116,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142941,2461367.00
09/11/2017 11:15,2,1.297,ACTIVE,213.74,347.16,60.007,1505142904,"201051344000576","219011344069620",28.80,27.80,0,319.81,390.44,37.8,34.6,0.305,843409.6,843409.6,22130,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142942,2461368.00
09/11/2017 11:15,2,1.266,ACTIVE,211.70,346.56,59.991,1505142904,"274151322000087","219011344069620",28.29,35.60,0,327.02,374.21,36.3,33.1,0.230,1024159.2,1024159.2,22237,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505142943,2461369.00
09/11/2017 11:30,2,1.377,ACTIVE,213.29,345.96,59.991,1505143804,"201051344000645","219011344069620",28.78,26.50,0,332.43,364.89,40.1,36.8,0.327,842349.8,842349.8,22102,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143805,2461370.00
09/11/2017 11:30,2,1.391,ACTIVE,211.93,339.95,60.002,1505143804,"274151322000085","219011344069620",28.33,29.30,0,329.43,354.97,39.8,36.5,0.274,1042373.9,1042373.9,21981,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143806,2461371.00
09/11/2017 11:30,2,1.369,ACTIVE,213.29,347.76,60.002,1505143804,"201051344000633","219011344069620",29.36,27.00,0,331.23,365.49,40.7,37.4,0.336,829631.8,829631.8,22158,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143807,2461372.00
09/11/2017 11:30,2,1.355,ACTIVE,213.06,346.56,60.002,1505143804,"201051344000469","219011344069620",29.56,26.50,0,330.93,364.29,40.6,37.3,0.336,833746.2,833746.2,22116,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143808,2461373.00
09/11/2017 11:30,2,1.367,ACTIVE,212.16,345.36,59.996,1505143804,"201051344000646","219011344069620",29.44,29.80,0,328.82,364.59,40.8,37.5,0.340,827736.6,827736.6,22108,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143809,2461374.00
09/11/2017 11:30,2,1.418,ACTIVE,211.70,341.15,59.986,1505143804,"274151322000052","219011344069620",28.77,32.20,0,328.82,356.18,41.4,38.1,0.287,1086923.8,1086923.8,21980,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143810,2461375.00
09/11/2017 11:30,2,1.441,ACTIVE,213.06,346.56,60.002,1505143804,"201051344000585","219011344069620",29.14,28.50,0,331.23,364.89,42.5,39.1,0.336,842417.3,842417.3,22104,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143811,2461376.00
09/11/2017 11:30,2,1.357,ACTIVE,212.38,344.45,59.996,1505143804,"201051344001230","219011344069620",29.16,29.30,0,327.92,362.79,40.2,36.9,0.327,832118.3,832118.3,22156,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143812,2461377.00
09/11/2017 11:30,2,1.379,ACTIVE,213.29,345.96,59.996,1505143804,"201051344000582","219011344069620",28.82,28.00,0,331.53,364.59,40.3,37.0,0.331,820936.5,820936.5,22094,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143812,2461378.00
09/11/2017 11:30,2,1.395,ACTIVE,212.38,345.06,60.002,1505143804,"201051344000955","219011344069620",29.22,28.50,0,328.52,363.69,41.3,37.9,0.345,841520.1,841520.1,22115,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143813,2461379.00
09/11/2017 11:30,2,0.955,ACTIVE,211.70,412.98,59.996,1505143804,"274151322000094","219011344069620",38.70,33.30,0,328.22,435.83,37.4,34.1,0.261,900783.8,900783.8,22436,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143814,2461380.00
09/11/2017 11:30,2,1.410,ACTIVE,213.06,346.86,59.996,1505143804,"201051344000579","219011344069620",29.50,27.80,0,331.53,364.89,42.2,38.8,0.340,852277.0,852277.0,22116,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143815,2461381.00
09/11/2017 11:30,2,1.393,ACTIVE,212.61,345.36,60.002,1505143804,"201051344000890","219011344069620",29.46,30.30,0,330.03,363.69,41.6,38.2,0.327,835677.4,835677.4,22116,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143816,2461382.00
09/11/2017 11:30,2,1.367,ACTIVE,213.06,346.26,59.975,1505143804,"201051344000438","219011344069620",29.66,28.30,0,331.53,364.59,41.1,37.8,0.345,837841.4,837841.4,22100,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143817,2461383.00
09/11/2017 11:30,2,1.395,ACTIVE,212.83,342.35,59.996,1505143804,"201051344000417","219011344069620",19.14,29.50,0,331.23,355.28,27.1,24.2,0.221,738762.7,738762.7,22142,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143818,2461384.00
09/11/2017 11:30,2,1.428,ACTIVE,211.48,340.25,59.996,1505143804,"274151322000083","219011344069620",28.55,30.50,0,329.13,355.88,41.3,38.0,0.287,1075931.6,1075931.6,21996,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143819,2461385.00
09/11/2017 11:30,2,1.449,ACTIVE,212.38,346.86,60.002,1505143804,"274151322000076","219011344069620",29.62,33.00,0,329.73,357.38,43.5,40.1,0.301,1149253.7,1149253.7,21984,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143820,2461386.00
09/11/2017 11:30,2,1.426,ACTIVE,212.83,345.06,60.002,1505143804,"201051344000868","219011344069620",29.06,26.80,0,330.33,363.69,42.0,38.6,0.331,832017.8,832017.8,22129,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143821,2461387.00
09/11/2017 11:30,2,1.439,ACTIVE,211.48,341.45,60.002,1505143804,"274151322000095","219011344069620",29.30,32.00,0,328.82,356.78,42.7,39.3,0.305,1138172.2,1138172.2,22021,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143822,2461388.00
09/11/2017 11:30,2,1.422,ACTIVE,213.06,343.55,59.965,1505143804,"201051344000988","219011344069620",18.83,26.50,0,331.83,357.08,27.1,24.3,0.230,711063.4,711063.4,22090,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143823,2461389.00
09/11/2017 11:30,2,1.434,ACTIVE,212.61,345.36,60.002,1505143804,"201051344001025","219011344069620",28.96,27.80,0,330.93,364.29,42.1,38.7,0.331,839163.9,839163.9,22099,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143824,2461390.00
09/11/2017 11:30,2,1.410,ACTIVE,212.83,345.36,60.007,1505143804,"201051344000458","219011344069620",28.84,27.30,0,331.23,365.49,41.3,37.9,0.349,843063.6,843063.6,22095,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143825,2461391.00
09/11/2017 11:30,2,1.412,ACTIVE,213.51,347.76,60.002,1505143804,"201051344000853","219011344069620",29.12,26.80,0,332.73,364.59,41.7,38.3,0.340,844577.9,844577.9,22125,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143826,2461392.00
09/11/2017 11:30,2,1.387,ACTIVE,212.83,346.86,59.986,1505143804,"201051344000685","219011344069620",29.00,28.30,0,330.33,363.99,40.8,37.4,0.354,837629.9,837629.9,22147,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143827,2461393.00
09/11/2017 11:30,2,1.379,ACTIVE,212.61,346.56,59.996,1505143804,"201051344000917","219011344069620",29.24,28.80,0,331.23,363.09,40.8,37.5,0.331,834251.5,834251.5,22142,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143828,2461394.00
09/11/2017 11:30,2,1.396,ACTIVE,212.61,345.66,60.007,1505143804,"201051344001145","219011344069620",29.18,27.30,0,332.13,363.69,41.3,37.9,0.336,842364.3,842364.3,22126,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143829,2461395.00
09/11/2017 11:30,2,1.406,ACTIVE,212.83,346.26,60.012,1505143804,"201051344000651","219011344069620",29.14,27.00,0,332.73,363.99,41.5,38.1,0.340,831417.3,831417.3,22116,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143830,2461396.00
09/11/2017 11:30,2,1.408,ACTIVE,211.25,338.14,60.002,1505143804,"274151322000088","219011344069620",28.41,30.80,0,329.13,355.28,40.5,37.2,0.261,1032828.3,1032828.3,21991,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143831,2461397.00
09/11/2017 11:30,2,0.945,ACTIVE,212.16,425.61,60.007,1505143804,"274151322000068","219011344069620",39.90,33.30,0,329.43,439.13,38.5,35.2,0.261,901869.3,901869.3,22445,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143832,2461398.00
09/11/2017 11:30,2,1.443,ACTIVE,212.38,345.06,60.002,1505143804,"201051344001135","219011344069620",29.30,27.80,0,329.43,363.09,42.9,39.5,0.345,826975.1,826975.1,22074,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143833,2461399.00
09/11/2017 11:30,2,1.430,ACTIVE,212.38,345.96,59.991,1505143804,"201051344000594","219011344069620",29.26,29.00,0,327.62,362.49,42.4,39.0,0.345,846674.9,846674.9,22111,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143833,2461400.00
09/11/2017 11:30,2,1.438,ACTIVE,213.06,346.26,60.002,1505143804,"201051344001203","219011344069620",29.24,27.80,0,330.63,364.29,42.6,39.2,0.349,837198.9,837198.9,22141,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143834,2461401.00
09/11/2017 11:30,2,1.430,ACTIVE,211.48,349.86,60.002,1505143804,"274151322000054","219011344069620",28.59,32.20,0,328.52,356.18,41.4,38.0,0.283,1048125.9,1048125.9,21959,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143835,2461402.00
09/11/2017 11:30,2,1.441,ACTIVE,213.06,345.66,60.002,1505143804,"201051344000867","219011344069620",29.24,28.30,0,330.63,363.09,42.7,39.3,0.340,830742.5,830742.5,22142,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143836,2461403.00
09/11/2017 11:30,2,1.395,ACTIVE,212.83,346.26,60.002,1505143804,"201051344001093","219011344069620",29.26,27.50,0,331.23,362.79,41.4,38.0,0.331,834219.2,834219.2,22148,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143837,2461404.00
09/11/2017 11:30,2,1.428,ACTIVE,212.83,347.46,59.970,1505143804,"201051344000900","219011344069620",29.18,26.00,0,330.93,363.09,42.2,38.8,0.345,852901.6,852901.6,22144,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143838,2461405.00
09/11/2017 11:30,2,1.420,ACTIVE,213.06,346.86,59.991,1505143804,"201051344000648","219011344069620",29.10,25.30,0,332.13,363.99,41.9,38.5,0.349,838815.3,838815.3,22109,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143839,2461406.00
09/11/2017 11:30,2,1.438,ACTIVE,212.83,346.56,60.007,1505143804,"201051344000569","219011344069620",29.30,27.30,0,331.23,363.99,42.8,39.4,0.349,854355.9,854355.9,22078,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143840,2461407.00
09/11/2017 11:30,2,1.434,ACTIVE,213.06,346.26,60.002,1505143804,"201051344000983","219011344069620",29.60,27.30,0,330.93,363.99,43.0,39.6,0.358,845412.3,845412.3,22113,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143841,2461408.00
09/11/2017 11:30,2,1.449,ACTIVE,213.29,346.56,59.986,1505143804,"201051344001158","219011344069620",28.88,27.00,0,330.63,363.69,42.4,39.0,0.345,828841.5,828841.5,22117,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143842,2461409.00
09/11/2017 11:30,2,1.412,ACTIVE,213.51,347.46,60.007,1505143804,"201051344000576","219011344069620",29.34,26.30,0,332.73,365.49,42.0,38.6,0.349,843417.2,843417.2,22131,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143843,2461410.00
09/11/2017 11:30,2,1.438,ACTIVE,211.70,341.15,60.007,1505143804,"274151322000087","219011344069620",28.84,34.30,0,327.92,355.58,42.0,38.6,0.278,1024166.8,1024166.8,22238,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505143844,2461411.00
09/11/2017 11:45,2,2.125,ACTIVE,214.19,353.17,59.991,1505144703,"201051344000645","219011344069620",28.27,27.80,0,317.70,409.08,60.9,56.8,0.508,842367.7,842367.7,22103,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144704,2461412.00
09/11/2017 11:45,2,2.049,ACTIVE,211.93,346.56,60.007,1505144703,"274151322000085","219011344069620",27.75,30.80,0,326.72,386.53,57.5,53.6,0.398,1042390.9,1042390.9,21982,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144705,2461413.00
09/11/2017 11:45,2,2.121,ACTIVE,213.96,353.47,60.012,1505144703,"201051344000633","219011344069620",28.53,28.00,0,316.20,409.98,61.3,57.2,0.530,829649.8,829649.8,22159,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144706,2461414.00
09/11/2017 11:45,2,2.098,ACTIVE,213.96,353.47,59.981,1505144703,"201051344000469","219011344069620",28.86,27.80,0,315.60,410.58,61.4,57.3,0.526,833764.3,833764.3,22117,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144707,2461415.00
09/11/2017 11:45,2,2.100,ACTIVE,212.83,352.27,59.975,1505144703,"201051344000646","219011344069620",28.57,30.80,0,315.90,403.97,60.8,56.8,0.521,827754.6,827754.6,22109,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144708,2461416.00
09/11/2017 11:45,2,2.082,ACTIVE,211.93,349.56,60.034,1505144703,"274151322000052","219011344069620",28.13,34.30,0,325.82,386.83,59.4,55.4,0.407,1086941.5,1086941.5,21981,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144709,2461417.00
09/11/2017 11:45,2,2.146,ACTIVE,213.74,353.17,59.970,1505144703,"201051344000585","219011344069620",28.71,29.50,0,317.70,402.77,62.4,58.3,0.513,842435.6,842435.6,22105,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144710,2461418.00
09/11/2017 11:45,2,2.094,ACTIVE,213.06,350.77,60.018,1505144703,"201051344001230","219011344069620",28.47,30.00,0,311.99,404.27,60.4,56.4,0.508,832136.1,832136.1,22157,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144710,2461419.00
09/11/2017 11:45,2,2.080,ACTIVE,213.96,353.47,60.007,1505144703,"201051344000582","219011344069620",28.53,29.00,0,315.90,403.97,60.2,56.2,0.504,820954.2,820954.2,22095,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144711,2461420.00
09/11/2017 11:45,2,2.131,ACTIVE,213.06,351.67,60.018,1505144703,"201051344000955","219011344069620",28.39,29.50,0,316.50,403.37,61.3,57.2,0.517,841538.3,841538.3,22116,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144712,2461421.00
09/11/2017 11:45,2,1.410,ACTIVE,211.93,407.57,59.991,1505144703,"274151322000094","219011344069620",37.97,35.00,0,384.43,464.08,54.2,50.4,0.371,900799.8,900799.8,22437,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144713,2461422.00
09/11/2017 11:45,2,2.141,ACTIVE,214.19,353.77,59.975,1505144703,"201051344000579","219011344069620",28.75,29.00,0,316.80,409.38,62.3,58.2,0.517,852295.3,852295.3,22117,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144714,2461423.00
09/11/2017 11:45,2,2.156,ACTIVE,212.83,351.67,59.991,1505144703,"201051344000890","219011344069620",28.09,31.00,0,318.30,404.27,61.3,57.3,0.499,835695.5,835695.5,22117,0,0,0,L,1122011218,0,122.46,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144715,2461424.00
09/11/2017 11:45,2,2.100,ACTIVE,213.51,352.87,59.986,1505144703,"201051344000438","219011344069620",28.67,29.30,0,317.70,403.97,61.0,56.9,0.517,837859.4,837859.4,22101,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144716,2461425.00
09/11/2017 11:45,2,2.107,ACTIVE,213.29,346.56,59.975,1505144703,"201051344000417","219011344069620",18.59,29.80,0,318.30,388.04,39.6,36.3,0.331,738774.3,738774.3,22143,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144717,2461426.00
09/11/2017 11:45,2,2.025,ACTIVE,211.48,351.97,59.970,1505144703,"274151322000083","219011344069620",28.43,32.60,0,325.22,386.83,58.4,54.5,0.429,1075949.2,1075949.2,21997,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144718,2461427.00
09/11/2017 11:45,2,2.189,ACTIVE,212.16,358.58,59.965,1505144703,"274151322000076","219011344069620",28.71,35.40,0,326.42,388.94,63.6,59.5,0.446,1149272.7,1149272.7,21985,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144719,2461428.00
09/11/2017 11:45,2,2.270,ACTIVE,213.51,353.47,59.986,1505144703,"201051344000868","219011344069620",28.09,27.80,0,316.80,408.48,64.6,60.5,0.539,832036.0,832036.0,22130,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144719,2461429.00
09/11/2017 11:45,2,2.195,ACTIVE,211.48,344.76,59.928,1505144703,"274151322000095","219011344069620",28.78,34.50,0,324.92,390.14,64.1,59.9,0.442,1138190.9,1138190.9,22022,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144720,2461430.00
09/11/2017 11:45,2,2.359,ACTIVE,214.19,351.37,60.039,1505144703,"201051344000988","219011344069620",18.85,27.00,0,317.10,390.44,45.1,41.6,0.384,711075.2,711075.2,22091,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144721,2461431.00
09/11/2017 11:45,2,2.395,ACTIVE,213.74,354.67,59.986,1505144703,"201051344001025","219011344069620",28.73,28.80,0,318.91,404.27,69.6,65.3,0.570,839182.2,839182.2,22100,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144722,2461432.00
09/11/2017 11:45,2,2.449,ACTIVE,214.41,355.58,59.949,1505144703,"201051344000458","219011344069620",28.73,28.50,0,317.70,409.38,71.3,66.9,0.614,843081.6,843081.6,22096,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144723,2461433.00
09/11/2017 11:45,2,2.463,ACTIVE,214.87,357.98,59.981,1505144703,"201051344000853","219011344069620",28.67,28.00,0,318.61,409.68,71.5,67.1,0.614,844596.0,844596.0,22126,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144724,2461434.00
09/11/2017 11:45,2,2.461,ACTIVE,213.51,356.18,59.981,1505144703,"201051344000685","219011344069620",28.11,29.30,0,316.20,402.77,70.1,65.7,0.623,837647.8,837647.8,22148,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144725,2461435.00
09/11/2017 11:45,2,2.410,ACTIVE,213.74,355.88,59.991,1505144703,"201051344000917","219011344069620",28.31,29.80,0,318.91,402.16,69.1,64.8,0.583,834269.4,834269.4,22143,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144726,2461436.00
09/11/2017 11:45,2,2.348,ACTIVE,213.51,354.07,60.018,1505144703,"201051344001145","219011344069620",28.31,28.30,0,318.61,403.37,67.3,63.0,0.557,842382.2,842382.2,22127,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144727,2461437.00
09/11/2017 11:45,2,2.219,ACTIVE,213.74,355.28,59.970,1505144703,"201051344000651","219011344069620",28.78,28.00,0,318.91,403.97,64.6,60.5,0.535,831435.4,831435.4,22117,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144728,2461438.00
09/11/2017 11:45,2,2.117,ACTIVE,211.48,344.76,59.959,1505144703,"274151322000088","219011344069620",27.81,32.40,0,325.22,386.83,59.5,55.6,0.415,1032845.5,1032845.5,21992,0,0,0,L,1151911521,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144728,2461439.00
09/11/2017 11:45,2,1.453,ACTIVE,212.16,413.89,59.965,1505144703,"274151322000068","219011344069620",37.83,34.80,0,396.15,462.58,55.0,51.1,0.376,901885.6,901885.6,22446,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144729,2461440.00
09/11/2017 11:45,2,2.162,ACTIVE,213.29,352.27,59.975,1505144703,"201051344001135","219011344069620",28.35,29.00,0,317.40,402.77,62.1,58.0,0.513,826993.3,826993.3,22075,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144730,2461441.00
09/11/2017 11:45,2,2.115,ACTIVE,213.29,351.97,60.012,1505144703,"201051344000594","219011344069620",28.82,30.80,0,317.40,408.78,61.8,57.7,0.504,846693.1,846693.1,22112,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144731,2461442.00
09/11/2017 11:45,2,2.148,ACTIVE,213.74,352.87,59.981,1505144703,"201051344001203","219011344069620",28.57,28.80,0,317.10,404.57,62.2,58.1,0.517,837217.3,837217.3,22142,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144732,2461443.00
09/11/2017 11:45,2,2.037,ACTIVE,211.25,354.37,59.970,1505144703,"274151322000054","219011344069620",27.67,33.80,0,324.62,387.44,57.1,53.2,0.393,1048143.2,1048143.2,21960,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144733,2461444.00
09/11/2017 11:45,2,2.135,ACTIVE,213.74,351.67,59.922,1505144703,"201051344000867","219011344069620",28.39,29.30,0,315.90,409.08,61.4,57.3,0.495,830760.8,830760.8,22143,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144734,2461445.00
09/11/2017 11:45,2,2.062,ACTIVE,213.74,353.47,59.975,1505144703,"201051344001093","219011344069620",28.92,28.50,0,318.30,403.37,60.4,56.4,0.486,834237.2,834237.2,22149,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144735,2461446.00
