ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 11:45,2,2.098,ACTIVE,213.74,353.77,59.981,1505144703,"201051344000900","219011344069620",28.67,27.50,0,317.10,410.28,61.0,56.9,0.508,852919.9,852919.9,22145,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144736,2461447.00
09/11/2017 11:45,2,2.098,ACTIVE,213.96,353.17,59.986,1505144703,"201051344000648","219011344069620",28.17,26.50,0,318.00,409.98,59.9,55.9,0.504,838833.2,838833.2,22110,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144737,2461448.00
09/11/2017 11:45,2,2.088,ACTIVE,213.96,352.57,59.944,1505144703,"201051344000569","219011344069620",28.55,28.50,0,317.40,409.68,60.4,56.4,0.508,854374.0,854374.0,22079,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144738,2461449.00
09/11/2017 11:45,2,2.092,ACTIVE,213.96,352.27,59.986,1505144703,"201051344000983","219011344069620",28.73,28.30,0,318.00,409.98,60.9,56.9,0.521,845430.6,845430.6,22114,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144738,2461450.00
09/11/2017 11:45,2,2.086,ACTIVE,214.19,352.57,59.975,1505144703,"201051344001158","219011344069620",28.35,28.00,0,319.21,410.58,60.0,55.9,0.504,828859.6,828859.6,22118,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144739,2461451.00
09/11/2017 11:45,2,2.039,ACTIVE,214.41,353.47,60.002,1505144703,"201051344000576","219011344069620",28.73,27.30,0,317.40,410.28,59.3,55.3,0.504,843435.2,843435.2,22132,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144740,2461452.00
09/11/2017 11:45,2,2.006,ACTIVE,211.25,351.67,59.970,1505144703,"274151322000087","219011344069620",27.79,36.00,0,325.52,385.33,56.5,52.6,0.384,1024184.3,1024184.3,22239,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505144741,2461453.00
09/11/2017 12:00,2,4.912,ACTIVE,217.80,355.88,59.996,1505145603,"201051344000645","219011344069620",29.20,28.30,0,322.81,413.29,145.2,138.2,0.658,842381.2,842381.2,22104,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145604,2461454.00
09/11/2017 12:00,2,4.691,ACTIVE,213.51,344.45,59.996,1505145603,"274151322000085","219011344069620",27.67,31.30,0,316.80,387.14,131.4,124.9,0.504,1042403.7,1042403.7,21983,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145605,2461455.00
09/11/2017 12:00,2,4.275,ACTIVE,216.67,354.37,59.996,1505145603,"201051344000633","219011344069620",29.36,28.00,0,322.81,414.49,127.2,120.8,0.597,829663.5,829663.5,22160,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145606,2461456.00
09/11/2017 12:00,2,4.180,ACTIVE,216.90,352.57,59.996,1505145603,"201051344000469","219011344069620",29.26,28.30,0,322.21,415.99,123.8,117.6,0.597,833778.1,833778.1,22118,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145607,2461457.00
09/11/2017 12:00,2,4.225,ACTIVE,215.32,352.57,59.996,1505145603,"201051344000646","219011344069620",29.02,30.80,0,318.91,409.38,124.2,118.0,0.597,827768.2,827768.2,22110,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145608,2461458.00
09/11/2017 12:00,2,4.092,ACTIVE,213.06,357.08,59.991,1505145603,"274151322000052","219011344069620",28.67,35.20,0,317.10,389.54,118.9,112.8,0.468,1086954.8,1086954.8,21982,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145609,2461459.00
09/11/2017 12:00,2,4.777,ACTIVE,216.67,354.97,59.986,1505145603,"201051344000585","219011344069620",28.80,29.80,0,321.91,412.98,139.4,132.7,0.658,842449.8,842449.8,22106,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145610,2461460.00
09/11/2017 12:00,2,4.805,ACTIVE,215.54,352.27,60.007,1505145603,"201051344001230","219011344069620",29.24,30.00,0,315.30,408.48,142.3,135.4,0.672,832149.7,832149.7,22158,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145610,2461461.00
09/11/2017 12:00,2,5.029,ACTIVE,217.35,354.67,59.991,1505145603,"201051344000582","219011344069620",29.54,27.80,0,321.31,415.39,150.5,143.4,0.698,820967.8,820967.8,22096,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145611,2461462.00
09/11/2017 12:00,2,5.449,ACTIVE,216.22,357.38,59.981,1505145603,"201051344000955","219011344069620",29.10,29.80,0,316.20,408.18,160.8,153.2,0.769,841552.1,841552.1,22117,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145612,2461463.00
09/11/2017 12:00,2,3.395,ACTIVE,213.51,437.33,60.002,1505145603,"274151322000094","219011344069620",40.08,35.00,0,331.23,459.57,137.4,130.7,0.530,900811.8,900811.8,22438,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145613,2461464.00
09/11/2017 12:00,2,5.561,ACTIVE,218.71,359.18,59.991,1505145603,"201051344000579","219011344069620",29.46,29.50,0,322.21,413.89,165.9,158.2,0.773,852309.5,852309.5,22118,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145614,2461465.00
09/11/2017 12:00,2,5.688,ACTIVE,216.45,356.18,59.986,1505145603,"201051344000890","219011344069620",29.06,31.30,0,316.50,408.78,167.5,159.7,0.769,835709.5,835709.5,22118,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145615,2461466.00
09/11/2017 12:00,2,5.797,ACTIVE,217.35,357.98,59.986,1505145603,"201051344000438","219011344069620",29.64,29.30,0,318.00,413.29,174.0,166.0,0.822,837873.3,837873.3,22102,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145616,2461467.00
09/11/2017 12:00,2,6.010,ACTIVE,217.13,351.67,59.949,1505145603,"201051344000417","219011344069620",19.18,30.00,0,317.70,388.04,116.8,110.9,0.548,738783.1,738783.1,22144,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145617,2461468.00
09/11/2017 12:00,2,5.830,ACTIVE,213.74,345.96,59.996,1505145603,"274151322000083","219011344069620",28.43,34.00,0,316.80,388.64,167.7,159.9,0.676,1075962.5,1075962.5,21998,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145618,2461469.00
09/11/2017 12:00,2,6.348,ACTIVE,214.87,347.46,59.975,1505145603,"274151322000076","219011344069620",29.56,35.60,0,318.00,391.94,190.0,181.5,0.738,1149287.3,1149287.3,21986,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145619,2461470.00
09/11/2017 12:00,2,6.816,ACTIVE,218.48,362.19,59.991,1505145603,"201051344000868","219011344069620",28.77,28.00,0,318.30,414.49,198.6,189.8,0.897,832050.2,832050.2,22131,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145620,2461471.00
09/11/2017 12:00,2,6.471,ACTIVE,213.74,349.26,59.981,1505145603,"274151322000095","219011344069620",29.26,35.20,0,317.10,393.45,191.6,183.0,0.720,1138205.3,1138205.3,22023,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145620,2461472.00
09/11/2017 12:00,2,6.801,ACTIVE,219.84,358.88,59.991,1505145603,"201051344000988","219011344069620",18.94,27.80,0,318.61,391.34,130.5,124.0,0.610,711084.3,711084.3,22092,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145621,2461473.00
09/11/2017 12:00,2,6.777,ACTIVE,218.48,362.49,59.986,1505145603,"201051344001025","219011344069620",29.00,28.50,0,319.51,415.09,198.9,190.1,0.893,839196.6,839196.6,22101,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145622,2461474.00
09/11/2017 12:00,2,6.479,ACTIVE,219.61,362.49,59.991,1505145603,"201051344000458","219011344069620",29.16,29.00,0,321.91,413.59,191.2,182.6,0.893,843095.7,843095.7,22097,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145623,2461475.00
09/11/2017 12:00,2,6.617,ACTIVE,220.06,363.09,59.996,1505145603,"201051344000853","219011344069620",29.00,29.00,0,323.11,414.79,194.4,185.7,0.910,844610.2,844610.2,22127,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145624,2461476.00
09/11/2017 12:00,2,6.547,ACTIVE,216.90,360.38,59.996,1505145603,"201051344000685","219011344069620",29.30,29.80,0,322.81,408.48,194.4,185.7,0.932,837661.8,837661.8,22149,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145625,2461477.00
09/11/2017 12:00,2,6.582,ACTIVE,218.26,361.59,59.986,1505145603,"201051344000917","219011344069620",29.06,29.50,0,321.01,414.19,193.7,185.0,0.897,834283.5,834283.5,22144,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145626,2461478.00
09/11/2017 12:00,2,6.402,ACTIVE,216.90,360.38,59.991,1505145603,"201051344001145","219011344069620",28.80,28.30,0,322.21,409.08,186.7,178.3,0.849,842396.4,842396.4,22128,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145627,2461479.00
09/11/2017 12:00,2,5.729,ACTIVE,217.58,358.28,59.981,1505145603,"201051344000651","219011344069620",29.14,27.80,0,322.21,413.89,169.0,161.2,0.769,831449.8,831449.8,22118,0,0,0,L,1122011218,0,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145628,2461480.00
09/11/2017 12:00,2,5.051,ACTIVE,213.51,345.96,59.991,1505145603,"274151322000088","219011344069620",28.39,33.80,0,316.50,389.24,144.9,137.9,0.552,1032858.9,1032858.9,21993,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145629,2461481.00
09/11/2017 12:00,2,3.109,ACTIVE,214.41,442.44,59.981,1505145603,"274151322000068","219011344069620",40.28,35.60,0,331.83,464.68,127.8,121.4,0.486,901898.2,901898.2,22447,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145630,2461482.00
09/11/2017 12:00,2,4.367,ACTIVE,215.77,350.77,59.991,1505145603,"201051344001135","219011344069620",29.20,28.80,0,315.60,413.29,129.2,122.8,0.592,827007.9,827007.9,22076,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145631,2461483.00
09/11/2017 12:00,2,3.947,ACTIVE,215.54,351.97,59.981,1505145603,"201051344000594","219011344069620",29.00,31.50,0,314.40,414.19,115.9,109.9,0.544,846707.7,846707.7,22113,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145632,2461484.00
09/11/2017 12:00,2,3.814,ACTIVE,215.54,350.17,60.018,1505145603,"201051344001203","219011344069620",29.20,29.30,0,323.11,415.09,112.7,106.9,0.521,837231.9,837231.9,22143,0,0,0,L,1122011218,0,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145632,2461485.00
09/11/2017 12:00,2,3.461,ACTIVE,213.06,350.77,59.991,1505145603,"274151322000054","219011344069620",28.13,35.40,0,317.10,390.14,98.5,93.1,0.380,1048156.7,1048156.7,21961,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145633,2461486.00
09/11/2017 12:00,2,3.750,ACTIVE,216.00,348.66,59.991,1505145603,"201051344000867","219011344069620",28.57,29.80,0,317.10,414.49,108.5,102.8,0.504,830775.4,830775.4,22144,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145634,2461487.00
09/11/2017 12:00,2,3.662,ACTIVE,215.32,350.17,59.975,1505145603,"201051344001093","219011344069620",29.42,28.80,0,322.21,414.79,109.2,103.4,0.504,834251.6,834251.6,22150,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145636,2461488.00
09/11/2017 12:00,2,4.014,ACTIVE,216.67,351.97,59.991,1505145603,"201051344000900","219011344069620",29.00,28.80,0,318.91,415.39,117.9,111.9,0.544,852934.5,852934.5,22146,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145637,2461489.00
09/11/2017 12:00,2,3.852,ACTIVE,216.67,351.37,60.023,1505145603,"201051344000648","219011344069620",28.77,27.50,0,321.91,414.19,112.2,106.3,0.521,838847.5,838847.5,22111,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145637,2461490.00
09/11/2017 12:00,2,3.648,ACTIVE,216.45,350.77,59.986,1505145603,"201051344000569","219011344069620",28.98,29.00,0,321.01,415.09,107.0,101.4,0.486,854388.5,854388.5,22080,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145638,2461491.00
09/11/2017 12:00,2,3.537,ACTIVE,216.45,350.47,60.018,1505145603,"201051344000983","219011344069620",29.08,29.80,0,319.51,414.19,104.1,98.6,0.486,845445.2,845445.2,22115,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145639,2461492.00
09/11/2017 12:00,2,3.498,ACTIVE,216.45,349.26,59.991,1505145603,"201051344001158","219011344069620",28.61,29.00,0,321.91,413.59,101.4,95.9,0.477,828874.1,828874.1,22119,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145640,2461493.00
09/11/2017 12:00,2,3.420,ACTIVE,216.67,351.37,59.991,1505145603,"201051344000576","219011344069620",28.94,28.30,0,321.91,414.49,100.2,94.8,0.473,843449.6,843449.6,22133,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145641,2461494.00
09/11/2017 12:00,2,3.238,ACTIVE,212.83,345.96,59.986,1505145603,"274151322000087","219011344069620",28.43,37.50,0,315.30,388.34,93.3,88.1,0.345,1024198.0,1024198.0,22240,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505145642,2461495.00
09/11/2017 12:15,2,8.188,ACTIVE,220.74,368.50,60.007,1505146504,"201051344000645","219011344069620",28.47,30.80,0,319.81,417.19,236.1,225.9,1.056,842407.2,842407.2,22105,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146506,2461496.00
09/11/2017 12:15,2,7.396,ACTIVE,214.64,376.01,59.970,1505146504,"274151322000085","219011344069620",26.92,35.40,0,327.32,390.44,201.8,192.9,0.769,1042426.4,1042426.4,21984,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146507,2461497.00
09/11/2017 12:15,2,8.172,ACTIVE,219.84,369.70,59.965,1505146504,"201051344000633","219011344069620",28.61,30.80,0,319.21,417.49,236.6,226.4,1.109,829689.6,829689.6,22161,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146508,2461498.00
09/11/2017 12:15,2,8.182,ACTIVE,221.42,369.40,59.965,1505146504,"201051344000469","219011344069620",28.78,29.50,0,316.50,419.30,238.2,228.0,1.105,833804.3,833804.3,22119,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146508,2461499.00
09/11/2017 12:15,2,8.117,ACTIVE,217.58,364.59,59.959,1505146504,"201051344000646","219011344069620",28.73,32.60,0,317.70,419.00,236.1,226.0,1.105,827794.2,827794.2,22111,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146509,2461500.00
09/11/2017 12:15,2,7.391,ACTIVE,214.87,369.70,59.965,1505146504,"274151322000052","219011344069620",28.45,39.30,0,325.82,391.94,212.9,203.6,0.840,1086978.5,1086978.5,21983,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146510,2461501.00
09/11/2017 12:15,2,8.260,ACTIVE,218.93,366.40,59.970,1505146504,"201051344000585","219011344069620",28.57,32.00,0,317.40,418.70,238.9,228.7,1.100,842476.3,842476.3,22107,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146511,2461502.00
09/11/2017 12:15,2,8.105,ACTIVE,217.35,362.19,59.981,1505146504,"201051344001230","219011344069620",28.78,32.20,0,316.80,416.89,236.1,226.0,1.105,832175.6,832175.6,22159,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146512,2461503.00
09/11/2017 12:15,2,8.006,ACTIVE,218.93,365.19,59.975,1505146504,"201051344000582","219011344069620",29.04,30.30,0,316.80,419.60,235.2,225.1,1.069,820993.8,820993.8,22097,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146513,2461504.00
09/11/2017 12:15,2,8.279,ACTIVE,217.58,363.69,59.970,1505146504,"201051344000955","219011344069620",28.25,32.20,0,318.61,418.39,236.9,226.7,1.118,841578.4,841578.4,22118,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146514,2461505.00
09/11/2017 12:15,2,5.094,ACTIVE,214.87,420.50,59.970,1505146504,"274151322000094","219011344069620",38.92,37.80,0,384.43,469.19,199.8,190.9,0.778,900833.6,900833.6,22439,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146515,2461506.00
09/11/2017 12:15,2,8.289,ACTIVE,221.42,369.70,59.970,1505146504,"201051344000579","219011344069620",28.35,32.60,0,318.91,419.00,237.8,227.6,1.056,852336.0,852336.0,22119,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146516,2461507.00
09/11/2017 12:15,2,8.221,ACTIVE,217.35,362.79,59.975,1505146504,"201051344000890","219011344069620",28.49,33.00,0,320.11,418.39,237.1,226.9,1.083,835735.8,835735.8,22119,0,0,0,L,1122011218,0,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146517,2461508.00
09/11/2017 12:15,2,8.143,ACTIVE,218.48,365.19,59.975,1505146504,"201051344000438","219011344069620",28.82,31.80,0,318.00,419.60,237.6,227.4,1.096,837899.6,837899.6,22103,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146518,2461509.00
09/11/2017 12:15,2,8.150,ACTIVE,217.80,357.08,59.986,1505146504,"201051344000417","219011344069620",18.51,31.30,0,318.00,393.15,152.8,145.5,0.720,738800.0,738800.0,22145,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146519,2461510.00
09/11/2017 12:15,2,7.477,ACTIVE,214.41,367.30,59.965,1505146504,"274151322000083","219011344069620",27.93,38.00,0,326.42,392.25,211.2,202.0,0.844,1075986.0,1075986.0,21999,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146519,2461511.00
09/11/2017 12:15,2,7.967,ACTIVE,215.77,354.07,59.970,1505146504,"274151322000076","219011344069620",28.78,41.30,0,327.92,398.56,232.2,222.2,0.879,1149313.1,1149313.1,21987,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146520,2461512.00
09/11/2017 12:15,2,8.430,ACTIVE,219.61,366.40,59.938,1505146504,"201051344000868","219011344069620",28.07,30.30,0,318.30,420.50,239.7,229.4,1.065,832076.7,832076.7,22132,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146521,2461513.00
09/11/2017 12:15,2,7.900,ACTIVE,214.19,382.63,59.970,1505146504,"274151322000095","219011344069620",28.80,39.80,0,327.92,396.45,230.8,220.8,0.871,1138230.8,1138230.8,22024,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146522,2461514.00
09/11/2017 12:15,2,8.334,ACTIVE,221.19,362.49,59.970,1505146504,"201051344000988","219011344069620",18.49,29.80,0,316.80,395.85,156.2,148.8,0.703,711101.5,711101.5,22093,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146523,2461515.00
09/11/2017 12:15,2,8.396,ACTIVE,218.93,365.19,60.007,1505146504,"201051344001025","219011344069620",28.41,31.80,0,319.51,419.30,241.5,231.2,1.078,839223.3,839223.3,22102,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146524,2461516.00
09/11/2017 12:15,2,8.309,ACTIVE,221.42,371.21,59.981,1505146504,"201051344000458","219011344069620",28.25,32.80,0,318.61,419.00,237.7,227.5,1.109,843122.0,843122.0,22098,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146525,2461517.00
09/11/2017 12:15,2,8.250,ACTIVE,221.64,370.00,59.975,1505146504,"201051344000853","219011344069620",28.71,32.00,0,316.80,423.20,239.7,229.4,1.105,844636.8,844636.8,22128,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146526,2461518.00
09/11/2017 12:15,2,8.229,ACTIVE,217.35,364.29,59.965,1505146504,"201051344000685","219011344069620",28.69,32.20,0,317.40,418.09,238.8,228.5,1.145,837688.1,837688.1,22150,0,0,0,L,1122011218,0,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146527,2461519.00
09/11/2017 12:15,2,8.137,ACTIVE,218.71,363.39,60.002,1505146504,"201051344000917","219011344069620",28.84,32.20,0,318.91,419.00,237.6,227.4,1.109,834309.6,834309.6,22145,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146528,2461520.00
09/11/2017 12:15,2,8.160,ACTIVE,217.58,364.29,59.981,1505146504,"201051344001145","219011344069620",28.71,31.00,0,319.21,417.49,237.2,227.0,1.083,842422.6,842422.6,22129,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146528,2461521.00
09/11/2017 12:15,2,8.355,ACTIVE,219.39,368.50,59.986,1505146504,"201051344000651","219011344069620",28.43,30.00,0,318.91,420.20,240.3,230.0,1.105,831476.4,831476.4,22119,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146529,2461522.00
09/11/2017 12:15,2,7.461,ACTIVE,214.87,370.30,59.965,1505146504,"274151322000088","219011344069620",27.85,37.00,0,326.42,391.34,210.4,201.2,0.800,1032882.4,1032882.4,21994,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146530,2461523.00
09/11/2017 12:15,2,5.066,ACTIVE,215.77,426.81,59.975,1505146504,"274151322000068","219011344069620",39.44,39.50,0,392.85,465.28,201.7,192.7,0.769,901920.2,901920.2,22448,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146531,2461524.00
09/11/2017 12:15,2,8.238,ACTIVE,218.71,365.19,59.975,1505146504,"201051344001135","219011344069620",28.57,31.00,0,319.81,418.70,238.1,227.9,1.087,827034.5,827034.5,22077,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146532,2461525.00
09/11/2017 12:15,2,8.342,ACTIVE,218.71,365.80,59.981,1505146504,"201051344000594","219011344069620",28.31,34.30,0,317.40,420.20,239.0,228.8,1.069,846734.4,846734.4,22114,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146533,2461526.00
09/11/2017 12:15,2,8.314,ACTIVE,219.16,366.10,59.975,1505146504,"201051344001203","219011344069620",28.75,31.30,0,316.80,420.80,242.0,231.7,1.114,837258.9,837258.9,22144,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146534,2461527.00
09/11/2017 12:15,2,7.512,ACTIVE,214.87,353.77,59.981,1505146504,"274151322000054","219011344069620",27.33,38.00,0,325.22,391.94,207.8,198.6,0.791,1048180.1,1048180.1,21962,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146535,2461528.00
09/11/2017 12:15,2,8.271,ACTIVE,219.84,369.40,59.981,1505146504,"201051344000867","219011344069620",28.49,32.00,0,318.30,419.00,238.5,228.2,1.069,830802.2,830802.2,22145,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146536,2461529.00
09/11/2017 12:15,2,8.186,ACTIVE,218.93,365.80,59.986,1505146504,"201051344001093","219011344069620",28.80,30.30,0,321.01,420.20,238.8,228.5,1.078,834278.2,834278.2,22151,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146537,2461530.00
09/11/2017 12:15,2,8.326,ACTIVE,220.52,367.60,59.986,1505146504,"201051344000900","219011344069620",28.77,31.00,0,316.50,420.50,242.5,232.2,1.078,852961.6,852961.6,22147,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146538,2461531.00
09/11/2017 12:15,2,8.301,ACTIVE,220.52,370.00,59.975,1505146504,"201051344000648","219011344069620",27.93,30.30,0,318.61,419.60,234.7,224.6,1.065,838874.1,838874.1,22112,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146539,2461532.00
09/11/2017 12:15,2,8.312,ACTIVE,220.97,368.50,59.986,1505146504,"201051344000569","219011344069620",28.27,32.40,0,319.51,419.60,237.9,227.7,1.100,854415.4,854415.4,22081,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146540,2461533.00
09/11/2017 12:15,2,8.301,ACTIVE,221.19,370.00,60.002,1505146504,"201051344000983","219011344069620",28.33,31.50,0,318.30,419.60,238.0,227.8,1.065,845472.3,845472.3,22116,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146541,2461534.00
09/11/2017 12:15,2,8.314,ACTIVE,221.19,370.00,59.975,1505146504,"201051344001158","219011344069620",28.17,31.30,0,318.00,418.39,237.1,226.9,1.083,828900.9,828900.9,22120,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146542,2461535.00
09/11/2017 12:15,2,8.303,ACTIVE,220.97,371.21,59.991,1505146504,"201051344000576","219011344069620",28.29,30.80,0,318.91,419.60,237.8,227.5,1.087,843476.3,843476.3,22134,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146542,2461536.00
09/11/2017 12:15,2,7.475,ACTIVE,215.09,367.60,60.002,1505146504,"274151322000087","219011344069620",27.81,41.00,0,327.32,391.04,210.4,201.2,0.795,1024221.9,1024221.9,22241,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505146543,2461537.00
09/11/2017 12:30,2,2.562,ACTIVE,215.32,358.58,60.012,1505147403,"201051344000645","219011344069620",27.12,34.00,0,319.21,426.51,70.4,66.0,0.588,842451.3,842451.3,22106,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147404,2461538.00
09/11/2017 12:30,2,2.352,ACTIVE,212.38,357.08,59.912,1505147403,"274151322000085","219011344069620",26.42,37.30,0,327.32,394.65,62.9,58.8,0.424,1042464.6,1042464.6,21985,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147405,2461539.00
09/11/2017 12:30,2,2.527,ACTIVE,214.87,357.38,59.965,1505147403,"201051344000633","219011344069620",27.53,34.50,0,318.00,423.50,70.5,66.1,0.605,829733.9,829733.9,22162,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147406,2461540.00
09/11/2017 12:30,2,2.463,ACTIVE,215.32,357.08,59.917,1505147403,"201051344000469","219011344069620",28.39,32.00,0,315.90,428.31,70.8,66.5,0.605,833849.0,833849.0,22120,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147407,2461541.00
09/11/2017 12:30,2,2.520,ACTIVE,213.96,356.48,59.959,1505147403,"201051344000646","219011344069620",27.57,35.40,0,317.10,425.01,70.4,66.0,0.601,827838.5,827838.5,22112,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147408,2461542.00
09/11/2017 12:30,2,2.322,ACTIVE,212.16,351.67,59.949,1505147403,"274151322000052","219011344069620",27.65,41.50,0,326.72,397.96,65.0,60.8,0.446,1087018.9,1087018.9,21984,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147409,2461543.00
09/11/2017 12:30,2,2.557,ACTIVE,214.41,357.98,59.949,1505147403,"201051344000585","219011344069620",27.89,34.50,0,317.70,422.00,72.2,67.8,0.601,842521.0,842521.0,22108,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147410,2461544.00
09/11/2017 12:30,2,2.387,ACTIVE,213.74,354.37,59.970,1505147403,"201051344001230","219011344069620",28.33,35.00,0,317.70,423.50,68.5,64.2,0.579,832219.6,832219.6,22160,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147411,2461545.00
09/11/2017 12:30,2,2.430,ACTIVE,214.64,356.78,59.965,1505147403,"201051344000582","219011344069620",28.01,32.60,0,317.70,425.31,68.9,64.6,0.570,821037.7,821037.7,22098,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147412,2461546.00
09/11/2017 12:30,2,2.482,ACTIVE,213.74,355.28,59.975,1505147403,"201051344000955","219011344069620",27.85,34.30,0,317.70,424.11,70.1,65.7,0.597,841622.5,841622.5,22119,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147413,2461547.00
09/11/2017 12:30,2,1.520,ACTIVE,212.16,406.07,59.928,1505147403,"274151322000094","219011344069620",37.67,39.50,0,378.12,466.79,58.5,54.6,0.407,900871.3,900871.3,22440,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147413,2461548.00
09/11/2017 12:30,2,2.504,ACTIVE,214.64,357.08,60.002,1505147403,"201051344000579","219011344069620",27.61,35.60,0,318.00,428.01,70.0,65.7,0.588,852380.1,852380.1,22120,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147414,2461549.00
09/11/2017 12:30,2,2.482,ACTIVE,213.74,354.67,59.975,1505147403,"201051344000890","219011344069620",27.65,36.30,0,318.91,425.01,69.5,65.2,0.575,835779.7,835779.7,22120,0,0,0,L,1122011218,0,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147415,2461550.00
09/11/2017 12:30,2,2.402,ACTIVE,214.41,357.38,59.965,1505147403,"201051344000438","219011344069620",28.33,34.50,0,317.40,424.41,69.1,64.7,0.588,837943.5,837943.5,22104,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147416,2461551.00
09/11/2017 12:30,2,2.447,ACTIVE,213.96,349.56,60.007,1505147403,"201051344000417","219011344069620",18.05,34.30,0,317.10,398.56,44.8,41.3,0.380,738828.0,738828.0,22146,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147417,2461552.00
09/11/2017 12:30,2,2.256,ACTIVE,211.70,351.07,59.970,1505147403,"274151322000083","219011344069620",27.77,39.80,0,327.32,398.26,63.5,59.3,0.468,1076025.6,1076025.6,22000,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147418,2461553.00
09/11/2017 12:30,2,2.408,ACTIVE,212.61,343.85,59.981,1505147403,"274151322000076","219011344069620",28.19,45.50,0,327.62,401.56,68.7,64.4,0.468,1149356.4,1149356.4,21988,0,0,0,L,1151911521,0,121.55,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147419,2461554.00
09/11/2017 12:30,2,2.471,ACTIVE,214.41,354.97,59.933,1505147403,"201051344000868","219011344069620",27.79,32.40,0,317.70,423.81,69.6,65.2,0.575,832120.7,832120.7,22133,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147420,2461555.00
09/11/2017 12:30,2,2.387,ACTIVE,211.70,343.25,59.986,1505147403,"274151322000095","219011344069620",28.11,42.00,0,326.42,401.26,68.0,63.7,0.464,1138273.7,1138273.7,22025,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147421,2461556.00
09/11/2017 12:30,2,2.432,ACTIVE,214.87,352.27,59.981,1505147403,"201051344000988","219011344069620",18.23,32.40,0,317.40,403.37,44.9,41.4,0.380,711129.7,711129.7,22094,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147422,2461557.00
09/11/2017 12:30,2,2.473,ACTIVE,214.41,356.78,59.975,1505147403,"201051344001025","219011344069620",28.07,34.30,0,318.30,423.20,70.2,65.9,0.566,839267.6,839267.6,22103,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147423,2461558.00
09/11/2017 12:30,2,2.447,ACTIVE,215.09,356.78,59.975,1505147403,"201051344000458","219011344069620",27.63,35.40,0,317.70,428.01,68.5,64.2,0.588,843165.4,843165.4,22099,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147423,2461559.00
09/11/2017 12:30,2,2.455,ACTIVE,215.77,357.68,59.907,1505147403,"201051344000853","219011344069620",27.81,34.30,0,317.70,428.61,69.2,64.8,0.592,844680.4,844680.4,22129,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147424,2461560.00
09/11/2017 12:30,2,2.420,ACTIVE,214.19,356.78,59.996,1505147403,"201051344000685","219011344069620",27.81,34.00,0,317.40,423.81,68.2,63.9,0.610,837731.5,837731.5,22151,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147425,2461561.00
09/11/2017 12:30,2,2.369,ACTIVE,214.41,356.78,59.975,1505147403,"201051344000917","219011344069620",28.23,33.80,0,319.51,422.60,67.7,63.4,0.575,834353.0,834353.0,22146,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147426,2461562.00
09/11/2017 12:30,2,2.396,ACTIVE,214.19,355.58,59.981,1505147403,"201051344001145","219011344069620",27.93,33.00,0,319.51,423.81,67.8,63.5,0.566,842465.7,842465.7,22130,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147427,2461563.00
09/11/2017 12:30,2,2.447,ACTIVE,214.87,357.68,60.018,1505147403,"201051344000651","219011344069620",27.93,32.40,0,318.30,422.00,69.2,64.9,0.570,831520.1,831520.1,22120,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147428,2461564.00
09/11/2017 12:30,2,2.234,ACTIVE,212.61,357.38,59.996,1505147403,"274151322000088","219011344069620",27.63,38.40,0,326.72,397.35,62.5,58.4,0.420,1032921.2,1032921.2,21995,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147429,2461565.00
09/11/2017 12:30,2,1.592,ACTIVE,213.06,390.74,59.928,1505147403,"274151322000068","219011344069620",35.92,40.40,0,379.92,461.08,57.5,53.6,0.393,901957.3,901957.3,22449,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147430,2461566.00
09/11/2017 12:30,2,2.480,ACTIVE,214.19,355.28,60.018,1505147403,"201051344001135","219011344069620",27.97,33.30,0,318.61,423.20,70.2,65.9,0.579,827077.8,827077.8,22078,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147431,2461567.00
09/11/2017 12:30,2,2.449,ACTIVE,214.41,355.28,59.975,1505147403,"201051344000594","219011344069620",27.99,37.80,0,318.91,424.41,69.5,65.1,0.575,846777.6,846777.6,22115,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147432,2461568.00
09/11/2017 12:30,2,2.506,ACTIVE,214.64,356.48,59.959,1505147403,"201051344001203","219011344069620",27.91,33.50,0,315.90,423.50,70.8,66.5,0.592,837302.8,837302.8,22145,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147433,2461569.00
09/11/2017 12:30,2,2.271,ACTIVE,212.61,346.56,59.991,1505147403,"274151322000054","219011344069620",26.90,39.30,0,325.52,396.45,61.9,57.8,0.420,1048217.9,1048217.9,21963,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147434,2461570.00
09/11/2017 12:30,2,2.463,ACTIVE,214.87,356.18,59.970,1505147403,"201051344000867","219011344069620",28.13,35.40,0,318.30,422.30,70.2,65.8,0.575,830845.3,830845.3,22146,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147435,2461571.00
09/11/2017 12:30,2,2.412,ACTIVE,214.64,357.08,59.970,1505147403,"201051344001093","219011344069620",28.21,32.60,0,318.61,423.20,68.9,64.6,0.566,834321.5,834321.5,22152,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147436,2461572.00
09/11/2017 12:30,2,2.512,ACTIVE,214.87,357.38,59.975,1505147403,"201051344000900","219011344069620",27.91,32.80,0,314.70,428.01,71.0,66.6,0.583,853005.4,853005.4,22148,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147437,2461573.00
09/11/2017 12:30,2,2.451,ACTIVE,215.09,356.48,59.965,1505147403,"201051344000648","219011344069620",27.79,33.30,0,317.10,428.61,69.0,64.7,0.579,838916.4,838916.4,22113,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147438,2461574.00
09/11/2017 12:30,2,2.455,ACTIVE,215.09,357.08,60.007,1505147403,"201051344000569","219011344069620",28.29,33.80,0,317.10,427.41,70.3,66.0,0.592,854458.2,854458.2,22082,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147439,2461575.00
09/11/2017 12:30,2,2.486,ACTIVE,215.32,356.48,60.012,1505147403,"201051344000983","219011344069620",28.33,34.50,0,316.80,427.71,71.3,66.9,0.605,845515.2,845515.2,22117,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147440,2461576.00
09/11/2017 12:30,2,2.514,ACTIVE,215.09,357.08,59.970,1505147403,"201051344001158","219011344069620",27.53,34.50,0,318.61,428.31,70.1,65.8,0.588,828943.4,828943.4,22121,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147440,2461577.00
09/11/2017 12:30,2,2.475,ACTIVE,215.32,358.58,59.917,1505147403,"201051344000576","219011344069620",27.91,33.00,0,317.70,429.52,70.0,65.6,0.592,843518.9,843518.9,22135,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147441,2461578.00
09/11/2017 12:30,2,2.320,ACTIVE,212.38,342.35,59.933,1505147403,"274151322000087","219011344069620",27.61,43.60,0,328.22,395.55,64.8,60.7,0.424,1024260.3,1024260.3,22242,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505147442,2461579.00
09/11/2017 12:45,2,6.203,ACTIVE,218.71,358.88,60.018,1505148304,"201051344000645","219011344069620",27.06,37.50,0,319.21,426.21,169.9,162.1,0.778,842498.5,842498.5,22107,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148305,2461580.00
09/11/2017 12:45,2,5.715,ACTIVE,214.19,360.99,59.970,1505148304,"274151322000085","219011344069620",25.76,42.50,0,327.32,396.15,149.1,141.9,0.570,1042505.1,1042505.1,21986,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148306,2461581.00
09/11/2017 12:45,2,6.881,ACTIVE,218.48,361.89,59.975,1505148304,"201051344000633","219011344069620",27.10,38.20,0,318.00,422.90,188.8,180.3,0.897,829781.3,829781.3,22163,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148306,2461582.00
09/11/2017 12:45,2,6.564,ACTIVE,219.39,360.99,59.981,1505148304,"201051344000469","219011344069620",27.69,34.50,0,317.70,428.91,184.0,175.7,0.853,833896.8,833896.8,22121,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148307,2461583.00
09/11/2017 12:45,2,6.508,ACTIVE,217.13,359.18,59.970,1505148304,"201051344000646","219011344069620",27.61,38.80,0,317.40,425.61,181.9,173.6,0.849,827885.9,827885.9,22113,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148308,2461584.00
09/11/2017 12:45,2,6.018,ACTIVE,214.19,348.06,59.970,1505148304,"274151322000052","219011344069620",27.17,47.50,0,327.32,399.76,165.5,157.8,0.645,1087062.2,1087062.2,21985,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148309,2461585.00
09/11/2017 12:45,2,5.992,ACTIVE,218.03,358.28,59.975,1505148304,"201051344000585","219011344069620",27.81,37.00,0,320.11,422.30,168.7,160.9,0.787,842569.2,842569.2,22109,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148310,2461586.00
09/11/2017 12:45,2,5.949,ACTIVE,216.45,355.58,59.986,1505148304,"201051344001230","219011344069620",27.67,38.60,0,316.50,423.81,166.7,159.0,0.778,832267.0,832267.0,22161,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148311,2461587.00
09/11/2017 12:45,2,6.227,ACTIVE,218.26,359.48,59.981,1505148304,"201051344000582","219011344069620",27.39,35.80,0,318.61,425.01,172.7,164.8,0.795,821085.2,821085.2,22099,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148312,2461588.00
