ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 12:45,2,6.391,ACTIVE,217.35,359.18,59.975,1505148304,"201051344000955","219011344069620",27.57,37.80,0,318.61,423.81,178.5,170.4,0.853,841670.2,841670.2,22120,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148313,2461589.00
09/11/2017 12:45,2,4.061,ACTIVE,214.41,424.41,59.965,1505148304,"274151322000094","219011344069620",38.63,45.00,0,383.53,467.39,157.7,150.3,0.605,900912.1,900912.1,22441,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148314,2461590.00
09/11/2017 12:45,2,6.266,ACTIVE,219.39,360.69,59.975,1505148304,"201051344000579","219011344069620",27.39,39.30,0,317.70,429.52,173.8,165.8,0.804,852427.9,852427.9,22121,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148315,2461591.00
09/11/2017 12:45,2,6.254,ACTIVE,216.90,357.68,59.938,1505148304,"201051344000890","219011344069620",27.25,40.20,0,319.51,424.11,172.6,164.6,0.791,835827.4,835827.4,22121,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148316,2461592.00
09/11/2017 12:45,2,6.369,ACTIVE,217.80,359.78,59.970,1505148304,"201051344000438","219011344069620",27.35,38.00,0,318.61,426.21,176.7,168.6,0.835,837991.1,837991.1,22105,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148317,2461593.00
09/11/2017 12:45,2,6.863,ACTIVE,217.80,353.77,59.986,1505148304,"201051344000417","219011344069620",18.03,37.50,0,318.91,400.66,125.3,119.1,0.597,738858.6,738858.6,22147,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148317,2461594.00
09/11/2017 12:45,2,6.629,ACTIVE,214.41,351.97,59.965,1505148304,"274151322000083","219011344069620",27.29,46.80,0,327.62,400.06,183.4,175.1,0.734,1076068.7,1076068.7,22001,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148318,2461595.00
09/11/2017 12:45,2,7.291,ACTIVE,215.54,373.91,59.970,1505148304,"274151322000076","219011344069620",28.29,50.80,0,326.42,402.46,208.8,199.7,0.804,1149403.5,1149403.5,21989,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148319,2461596.00
09/11/2017 12:45,2,8.105,ACTIVE,219.39,365.19,59.981,1505148304,"201051344000868","219011344069620",27.51,35.40,0,318.30,425.01,225.7,216.0,1.047,832168.8,832168.8,22134,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148320,2461597.00
09/11/2017 12:45,2,7.734,ACTIVE,214.41,374.51,60.007,1505148304,"274151322000095","219011344069620",27.71,49.00,0,325.52,401.86,216.9,207.5,0.800,1138320.6,1138320.6,22026,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148321,2461598.00
09/11/2017 12:45,2,7.395,ACTIVE,220.29,359.18,59.981,1505148304,"201051344000988","219011344069620",17.91,36.00,0,316.80,405.77,134.0,127.4,0.588,711160.8,711160.8,22095,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148322,2461599.00
09/11/2017 12:45,2,7.092,ACTIVE,218.71,361.29,59.981,1505148304,"201051344001025","219011344069620",27.99,38.40,0,318.00,423.81,200.8,191.9,0.893,839316.3,839316.3,22104,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148323,2461600.00
09/11/2017 12:45,2,6.352,ACTIVE,219.39,360.99,59.991,1505148304,"201051344000458","219011344069620",27.79,39.30,0,316.80,427.71,178.7,170.6,0.840,843213.2,843213.2,22100,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148324,2461601.00
09/11/2017 12:45,2,6.760,ACTIVE,220.06,363.09,60.007,1505148304,"201051344000853","219011344069620",27.39,37.50,0,318.91,428.61,187.8,179.4,0.897,844728.6,844728.6,22130,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148325,2461602.00
09/11/2017 12:45,2,6.543,ACTIVE,217.13,358.88,59.959,1505148304,"201051344000685","219011344069620",27.59,37.50,0,317.40,423.81,183.1,174.8,0.893,837779.6,837779.6,22152,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148326,2461603.00
09/11/2017 12:45,2,7.361,ACTIVE,218.71,362.49,59.986,1505148304,"201051344000917","219011344069620",27.29,37.00,0,319.51,423.20,203.4,194.4,0.963,834401.0,834401.0,22147,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148326,2461604.00
09/11/2017 12:45,2,7.414,ACTIVE,217.58,360.99,59.986,1505148304,"201051344001145","219011344069620",27.49,36.30,0,321.01,424.41,206.5,197.4,0.937,842513.5,842513.5,22131,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148327,2461605.00
09/11/2017 12:45,2,7.682,ACTIVE,219.39,362.49,59.981,1505148304,"201051344000651","219011344069620",27.27,36.30,0,318.61,422.90,212.3,203.0,0.986,831568.7,831568.7,22121,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148328,2461606.00
09/11/2017 12:45,2,7.004,ACTIVE,214.87,371.21,60.002,1505148304,"274151322000088","219011344069620",27.14,43.20,0,326.72,399.16,192.5,183.9,0.712,1032964.2,1032964.2,21996,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148329,2461607.00
09/11/2017 12:45,2,4.863,ACTIVE,216.00,421.10,59.975,1505148304,"274151322000068","219011344069620",39.02,45.80,0,375.41,466.19,192.9,184.3,0.742,901998.6,901998.6,22450,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148330,2461608.00
09/11/2017 12:45,2,8.754,ACTIVE,219.84,366.10,60.007,1505148304,"201051344001135","219011344069620",27.65,37.50,0,319.21,424.41,245.0,234.6,1.087,827126.1,827126.1,22079,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148331,2461609.00
09/11/2017 12:45,2,8.643,ACTIVE,219.16,368.20,59.991,1505148304,"201051344000594","219011344069620",27.63,42.00,0,317.40,424.41,241.9,231.6,1.096,846826.0,846826.0,22116,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148332,2461610.00
09/11/2017 12:45,2,9.000,ACTIVE,220.29,371.21,60.012,1505148304,"201051344001203","219011344069620",27.69,36.80,0,318.91,423.81,252.3,241.6,1.162,837351.9,837351.9,22146,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148333,2461611.00
09/11/2017 12:45,2,8.408,ACTIVE,214.87,345.66,59.981,1505148304,"274151322000054","219011344069620",25.88,44.50,0,326.12,398.26,220.6,210.9,0.809,1048260.1,1048260.1,21964,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148334,2461612.00
09/11/2017 12:45,2,8.748,ACTIVE,220.52,369.40,60.007,1505148304,"201051344000867","219011344069620",28.67,39.50,0,318.30,422.90,253.8,243.1,1.118,830893.9,830893.9,22147,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148334,2461613.00
09/11/2017 12:45,2,8.504,ACTIVE,220.52,370.00,59.981,1505148304,"201051344001093","219011344069620",29.28,35.60,0,319.81,423.20,252.1,241.4,1.118,834370.2,834370.2,22153,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148336,2461614.00
09/11/2017 12:45,2,7.703,ACTIVE,220.29,365.80,59.986,1505148304,"201051344000900","219011344069620",28.65,36.80,0,318.30,428.31,223.3,213.6,0.999,853054.9,853054.9,22149,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148337,2461615.00
09/11/2017 12:45,2,7.178,ACTIVE,219.61,363.09,59.981,1505148304,"201051344000648","219011344069620",27.51,38.00,0,318.00,428.31,199.8,190.9,0.915,838964.3,838964.3,22114,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148338,2461616.00
09/11/2017 12:45,2,6.623,ACTIVE,219.39,362.49,59.986,1505148304,"201051344000569","219011344069620",27.93,38.00,0,317.10,428.31,187.1,178.6,0.862,854506.9,854506.9,22083,0,0,0,L,1122011218,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148338,2461617.00
09/11/2017 12:45,2,6.484,ACTIVE,219.39,361.59,59.981,1505148304,"201051344000983","219011344069620",27.65,38.80,0,318.91,428.31,181.5,173.3,0.857,845564.0,845564.0,22118,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148340,2461618.00
09/11/2017 12:45,2,6.600,ACTIVE,219.61,361.29,59.986,1505148304,"201051344001158","219011344069620",27.21,38.40,0,318.91,428.31,181.8,173.6,0.844,828991.7,828991.7,22122,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148341,2461619.00
09/11/2017 12:45,2,6.871,ACTIVE,219.61,364.29,59.986,1505148304,"201051344000576","219011344069620",27.37,37.00,0,317.70,428.91,190.6,182.0,0.906,843567.5,843567.5,22136,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148341,2461620.00
09/11/2017 12:45,2,6.170,ACTIVE,214.19,368.20,59.981,1505148304,"274151322000087","219011344069620",27.61,50.80,0,325.82,398.56,172.6,164.7,0.645,1024304.0,1024304.0,22243,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505148342,2461621.00
09/11/2017 13:00,2,4.562,ACTIVE,217.58,354.07,59.996,1505149203,"201051344000645","219011344069620",28.35,36.30,0,334.24,422.60,130.8,124.3,0.601,842527.1,842527.1,22108,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149204,2461622.00
09/11/2017 13:00,2,4.404,ACTIVE,213.51,358.28,59.996,1505149203,"274151322000085","219011344069620",27.31,39.50,0,326.12,394.95,121.6,115.5,0.468,1042530.9,1042530.9,21987,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149205,2461623.00
09/11/2017 13:00,2,3.795,ACTIVE,216.22,351.67,59.996,1505149203,"201051344000633","219011344069620",28.57,36.80,0,332.73,422.90,109.6,103.8,0.521,829810.2,829810.2,22164,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149206,2461624.00
09/11/2017 13:00,2,3.396,ACTIVE,216.22,349.26,59.996,1505149203,"201051344000469","219011344069620",28.78,32.60,0,333.63,428.91,99.0,93.7,0.473,833925.9,833925.9,22122,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149207,2461625.00
09/11/2017 13:00,2,3.354,ACTIVE,214.41,347.46,60.002,1505149203,"201051344000646","219011344069620",28.78,38.00,0,330.93,425.31,97.8,92.5,0.468,827914.8,827914.8,22114,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149209,2461626.00
09/11/2017 13:00,2,3.271,ACTIVE,212.61,351.67,59.991,1505149203,"274151322000052","219011344069620",27.89,46.00,0,326.72,398.86,92.5,87.3,0.362,1087089.4,1087089.4,21986,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149210,2461627.00
09/11/2017 13:00,2,3.465,ACTIVE,215.09,347.46,59.965,1505149203,"201051344000585","219011344069620",28.49,35.40,0,333.33,422.60,100.0,94.6,0.460,842598.6,842598.6,22110,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149210,2461628.00
09/11/2017 13:00,2,3.262,ACTIVE,213.96,345.36,60.002,1505149203,"201051344001230","219011344069620",28.92,36.80,0,329.43,423.20,95.6,90.3,0.446,832295.6,832295.6,22162,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149211,2461629.00
09/11/2017 13:00,2,3.303,ACTIVE,215.32,348.06,60.002,1505149203,"201051344000582","219011344069620",28.63,34.30,0,333.03,424.11,95.7,90.4,0.446,821113.8,821113.8,22100,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149212,2461630.00
09/11/2017 13:00,2,3.383,ACTIVE,214.19,346.26,60.007,1505149203,"201051344000955","219011344069620",28.57,35.60,0,331.83,424.11,97.9,92.6,0.468,841699.0,841699.0,22121,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149213,2461631.00
09/11/2017 13:00,2,2.191,ACTIVE,213.06,414.79,59.981,1505149203,"274151322000094","219011344069620",38.31,41.00,0,384.13,459.87,85.2,80.3,0.331,900937.2,900937.2,22442,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149214,2461632.00
09/11/2017 13:00,2,3.801,ACTIVE,216.67,351.37,60.007,1505149203,"201051344000579","219011344069620",28.88,39.00,0,333.93,428.91,111.3,105.5,0.530,852456.8,852456.8,22122,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149215,2461633.00
09/11/2017 13:00,2,4.068,ACTIVE,214.87,349.26,59.996,1505149203,"201051344000890","219011344069620",29.20,39.00,0,331.23,425.01,120.6,114.5,0.570,835856.2,835856.2,22122,0,0,0,L,1122011218,0,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149216,2461634.00
09/11/2017 13:00,2,5.379,ACTIVE,216.22,355.28,59.986,1505149203,"201051344000438","219011344069620",25.45,36.50,0,333.03,424.71,138.8,132.0,0.685,838019.7,838019.7,22106,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149217,2461635.00
09/11/2017 13:00,2,5.750,ACTIVE,216.45,351.37,60.012,1505149203,"201051344000417","219011344069620",18.92,35.40,0,318.30,399.46,110.2,104.4,0.521,738876.9,738876.9,22148,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149218,2461636.00
09/11/2017 13:00,2,5.441,ACTIVE,213.51,363.09,60.002,1505149203,"274151322000083","219011344069620",28.27,44.00,0,325.52,399.76,155.8,148.4,0.623,1076095.6,1076095.6,22002,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149219,2461637.00
09/11/2017 13:00,2,5.559,ACTIVE,214.41,354.97,59.986,1505149203,"274151322000076","219011344069620",29.14,47.80,0,326.42,402.46,164.0,156.4,0.632,1149432.8,1149432.8,21990,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149219,2461638.00
09/11/2017 13:00,2,4.604,ACTIVE,216.67,353.47,60.007,1505149203,"201051344000868","219011344069620",28.57,33.50,0,332.43,423.50,133.0,126.4,0.592,832197.7,832197.7,22135,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149220,2461639.00
09/11/2017 13:00,2,4.979,ACTIVE,213.29,345.66,60.002,1505149203,"274151322000095","219011344069620",28.96,46.20,0,325.52,401.56,145.8,138.8,0.557,1138349.6,1138349.6,22027,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149221,2461640.00
09/11/2017 13:00,2,3.500,ACTIVE,216.22,356.18,60.007,1505149203,"201051344000988","219011344069620",18.59,33.50,0,317.40,404.27,65.9,61.7,0.561,711179.4,711179.4,22096,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149222,2461641.00
09/11/2017 13:00,2,3.494,ACTIVE,215.09,348.06,60.007,1505149203,"201051344001025","219011344069620",28.73,36.80,0,332.43,423.50,101.6,96.1,0.464,839345.3,839345.3,22105,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149223,2461642.00
09/11/2017 13:00,2,3.197,ACTIVE,216.00,348.96,60.002,1505149203,"201051344000458","219011344069620",28.43,37.80,0,334.54,427.41,92.0,86.9,0.442,843241.7,843241.7,22101,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149224,2461643.00
09/11/2017 13:00,2,3.139,ACTIVE,216.45,349.26,60.007,1505149203,"201051344000853","219011344069620",28.59,35.80,0,334.84,429.22,90.9,85.8,0.429,844757.2,844757.2,22131,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149225,2461644.00
09/11/2017 13:00,2,3.104,ACTIVE,214.41,346.56,60.007,1505149203,"201051344000685","219011344069620",28.51,36.00,0,332.43,423.20,89.7,84.6,0.446,837808.0,837808.0,22153,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149226,2461645.00
09/11/2017 13:00,2,3.051,ACTIVE,214.41,345.96,59.986,1505149203,"201051344000917","219011344069620",28.80,35.20,0,331.83,424.11,89.0,84.0,0.415,834429.4,834429.4,22148,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149227,2461646.00
09/11/2017 13:00,2,3.059,ACTIVE,214.41,345.36,60.002,1505149203,"201051344001145","219011344069620",28.65,35.00,0,332.73,424.11,88.8,83.8,0.411,842541.7,842541.7,22132,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149228,2461647.00
09/11/2017 13:00,2,3.070,ACTIVE,215.09,347.46,60.007,1505149203,"201051344000651","219011344069620",28.84,34.50,0,332.43,422.00,89.7,84.7,0.415,831597.3,831597.3,22122,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149229,2461648.00
09/11/2017 13:00,2,2.943,ACTIVE,212.61,345.96,60.007,1505149203,"274151322000088","219011344069620",27.91,40.80,0,326.72,397.66,83.1,78.3,0.314,1032990.4,1032990.4,21997,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149230,2461649.00
09/11/2017 13:00,2,1.980,ACTIVE,213.51,417.19,60.007,1505149203,"274151322000068","219011344069620",38.68,42.80,0,386.83,464.68,77.4,72.7,0.535,902023.4,902023.4,22451,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149231,2461650.00
09/11/2017 13:00,2,3.123,ACTIVE,214.41,344.15,59.996,1505149203,"201051344001135","219011344069620",28.57,35.40,0,332.73,422.60,90.3,85.3,0.420,827154.6,827154.6,22080,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149232,2461651.00
09/11/2017 13:00,2,3.137,ACTIVE,214.87,346.26,60.034,1505149203,"201051344000594","219011344069620",28.39,40.80,0,330.03,424.71,90.2,85.2,0.424,846854.4,846854.4,22117,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149232,2461652.00
09/11/2017 13:00,2,3.152,ACTIVE,214.87,345.36,60.007,1505149203,"201051344001203","219011344069620",28.71,35.20,0,333.63,423.50,91.6,86.5,0.429,837380.7,837380.7,22147,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149233,2461653.00
09/11/2017 13:00,2,2.984,ACTIVE,212.61,339.34,60.007,1505149203,"274151322000054","219011344069620",27.33,42.00,0,325.82,397.66,82.5,77.7,0.314,1048285.6,1048285.6,21965,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149234,2461654.00
09/11/2017 13:00,2,3.191,ACTIVE,215.54,347.46,60.002,1505149203,"201051344000867","219011344069620",28.73,37.00,0,332.73,423.50,92.9,87.7,0.433,830922.3,830922.3,22148,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149235,2461655.00
09/11/2017 13:00,2,3.180,ACTIVE,215.09,347.16,60.002,1505149203,"201051344001093","219011344069620",28.59,34.00,0,333.03,422.90,92.1,86.9,0.424,834398.4,834398.4,22154,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149236,2461656.00
09/11/2017 13:00,2,3.539,ACTIVE,216.00,349.56,60.007,1505149203,"201051344000900","219011344069620",29.20,34.30,0,333.33,427.11,104.8,99.2,0.499,853083.6,853083.6,22150,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149237,2461657.00
09/11/2017 13:00,2,3.799,ACTIVE,216.22,351.67,60.007,1505149203,"201051344000648","219011344069620",28.07,35.60,0,334.24,426.21,108.2,102.5,0.526,838991.9,838991.9,22115,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149238,2461658.00
09/11/2017 13:00,2,4.113,ACTIVE,216.67,353.47,60.007,1505149203,"201051344000569","219011344069620",29.12,35.60,0,333.63,427.11,121.4,115.2,0.583,854535.1,854535.1,22084,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149239,2461659.00
09/11/2017 13:00,2,4.391,ACTIVE,217.35,352.87,59.996,1505149203,"201051344000983","219011344069620",28.84,36.30,0,333.33,428.91,128.5,122.1,0.614,845592.3,845592.3,22119,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149240,2461660.00
09/11/2017 13:00,2,4.467,ACTIVE,217.58,354.37,60.023,1505149203,"201051344001158","219011344069620",28.63,36.50,0,333.33,428.91,129.6,123.1,0.614,829019.6,829019.6,22123,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149241,2461661.00
09/11/2017 13:00,2,4.838,ACTIVE,217.80,356.78,60.002,1505149203,"201051344000576","219011344069620",28.41,35.40,0,333.93,429.22,139.2,132.5,0.654,843595.4,843595.4,22137,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149242,2461662.00
09/11/2017 13:00,2,4.254,ACTIVE,213.29,353.77,60.007,1505149203,"274151322000087","219011344069620",28.19,47.00,0,325.52,396.45,121.4,115.2,0.460,1024330.1,1024330.1,22244,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505149243,2461663.00
09/11/2017 13:15,2,6.979,ACTIVE,218.93,360.38,59.959,1505150103,"201051344000645","219011344069620",27.27,37.50,0,333.03,422.60,192.8,184.2,0.879,842569.0,842569.0,22109,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150104,2461664.00
09/11/2017 13:15,2,6.180,ACTIVE,213.96,365.80,59.965,1505150103,"274151322000085","219011344069620",26.44,42.30,0,327.92,398.86,165.3,157.6,0.636,1042567.5,1042567.5,21988,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150105,2461665.00
09/11/2017 13:15,2,6.582,ACTIVE,217.80,360.99,59.970,1505150103,"201051344000633","219011344069620",27.47,38.40,0,332.43,424.41,183.0,174.7,0.866,829852.2,829852.2,22165,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150106,2461666.00
09/11/2017 13:15,2,6.156,ACTIVE,218.93,362.19,59.944,1505150103,"201051344000469","219011344069620",28.27,33.80,0,331.83,427.41,176.1,168.0,0.826,833968.3,833968.3,22123,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150107,2461667.00
09/11/2017 13:15,2,6.092,ACTIVE,216.22,356.18,59.981,1505150103,"201051344000646","219011344069620",27.97,38.80,0,328.22,424.41,172.4,164.5,0.809,827956.7,827956.7,22115,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150108,2461668.00
09/11/2017 13:15,2,5.473,ACTIVE,213.51,357.08,59.965,1505150103,"274151322000052","219011344069620",27.49,48.80,0,327.32,400.66,152.3,145.1,0.597,1087128.1,1087128.1,21987,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150108,2461669.00
09/11/2017 13:15,2,4.938,ACTIVE,216.45,353.47,59.975,1505150103,"201051344000585","219011344069620",28.19,36.80,0,328.52,423.50,140.9,134.1,0.658,842641.3,842641.3,22111,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150109,2461670.00
09/11/2017 13:15,2,4.594,ACTIVE,214.87,351.07,59.975,1505150103,"201051344001230","219011344069620",28.11,38.20,0,327.32,418.70,130.7,124.2,0.614,832337.5,832337.5,22163,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150110,2461671.00
09/11/2017 13:15,2,4.381,ACTIVE,216.22,351.07,59.975,1505150103,"201051344000582","219011344069620",28.09,35.20,0,329.13,425.31,124.5,118.3,0.575,821155.6,821155.6,22101,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150111,2461672.00
09/11/2017 13:15,2,4.404,ACTIVE,215.09,349.86,59.981,1505150103,"201051344000955","219011344069620",27.93,37.00,0,328.52,422.60,124.6,118.4,0.601,841741.0,841741.0,22122,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150112,2461673.00
09/11/2017 13:15,2,2.801,ACTIVE,212.83,415.09,59.965,1505150103,"274151322000094","219011344069620",37.53,44.00,0,386.53,469.79,107.4,101.7,0.420,900973.4,900973.4,22443,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150113,2461674.00
09/11/2017 13:15,2,5.316,ACTIVE,217.58,357.08,60.002,1505150103,"201051344000579","219011344069620",26.92,40.00,0,333.33,426.51,145.4,138.4,0.694,852499.1,852499.1,22123,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150114,2461675.00
09/11/2017 13:15,2,5.520,ACTIVE,215.54,353.47,59.949,1505150103,"201051344000890","219011344069620",26.86,40.00,0,327.92,421.40,150.3,143.1,0.712,835898.2,835898.2,22123,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150115,2461676.00
09/11/2017 13:15,2,5.633,ACTIVE,216.67,354.37,59.981,1505150103,"201051344000438","219011344069620",28.27,37.80,0,329.43,425.91,161.4,153.9,0.760,838061.7,838061.7,22107,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150116,2461677.00
09/11/2017 13:15,2,5.488,ACTIVE,216.22,348.06,59.975,1505150103,"201051344000417","219011344069620",18.05,37.00,0,319.51,398.56,100.3,94.9,0.473,738904.0,738904.0,22149,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150117,2461678.00
09/11/2017 13:15,2,4.848,ACTIVE,213.06,354.97,59.970,1505150103,"274151322000083","219011344069620",27.69,47.30,0,327.32,403.07,135.9,129.2,0.548,1076134.1,1076134.1,22003,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150118,2461679.00
09/11/2017 13:15,2,5.605,ACTIVE,214.19,345.36,59.981,1505150103,"274151322000076","219011344069620",27.71,51.80,0,327.02,401.86,157.6,150.2,0.610,1149474.7,1149474.7,21991,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150118,2461680.00
09/11/2017 13:15,2,6.877,ACTIVE,218.03,361.29,59.975,1505150103,"201051344000868","219011344069620",27.81,34.80,0,330.93,425.01,193.4,184.7,0.866,832240.2,832240.2,22136,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150119,2461681.00
09/11/2017 13:15,2,6.662,ACTIVE,213.29,367.60,59.975,1505150103,"274151322000095","219011344069620",28.33,49.30,0,327.92,403.37,191.1,182.5,0.729,1138391.2,1138391.2,22028,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150120,2461682.00
09/11/2017 13:15,2,5.260,ACTIVE,217.80,352.87,59.965,1505150103,"201051344000988","219011344069620",18.23,35.60,0,317.40,403.37,97.0,91.7,0.455,711207.0,711207.0,22097,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150121,2461683.00
09/11/2017 13:15,2,5.156,ACTIVE,216.45,352.27,59.965,1505150103,"201051344001025","219011344069620",27.99,37.80,0,329.13,424.71,146.0,139.0,0.650,839388.0,839388.0,22106,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150122,2461684.00
09/11/2017 13:15,2,4.408,ACTIVE,216.90,352.57,59.970,1505150103,"201051344000458","219011344069620",27.77,39.00,0,333.03,423.81,123.8,117.6,0.592,843283.8,843283.8,22102,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150123,2461685.00
09/11/2017 13:15,2,4.246,ACTIVE,217.13,352.87,59.981,1505150103,"201051344000853","219011344069620",27.89,37.00,0,334.54,428.61,119.8,113.7,0.570,844799.7,844799.7,22132,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150124,2461686.00
09/11/2017 13:15,2,4.207,ACTIVE,215.09,350.47,59.975,1505150103,"201051344000685","219011344069620",27.91,37.50,0,328.82,422.30,118.9,112.9,0.583,837850.0,837850.0,22154,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150125,2461687.00
09/11/2017 13:15,2,4.121,ACTIVE,215.54,350.47,59.975,1505150103,"201051344000917","219011344069620",27.91,36.50,0,328.52,424.71,116.5,110.5,0.552,834471.5,834471.5,22149,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150126,2461688.00
09/11/2017 13:15,2,4.039,ACTIVE,214.87,348.96,59.975,1505150103,"201051344001145","219011344069620",28.07,36.30,0,328.82,423.50,114.9,108.9,0.530,842583.7,842583.7,22133,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150127,2461689.00
09/11/2017 13:15,2,4.438,ACTIVE,216.22,351.97,59.991,1505150103,"201051344000651","219011344069620",28.17,36.00,0,330.33,423.81,126.7,120.3,0.583,831639.7,831639.7,22123,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150128,2461690.00
09/11/2017 13:15,2,4.256,ACTIVE,212.83,354.07,59.975,1505150103,"274151322000088","219011344069620",26.84,43.80,0,327.92,400.36,115.8,109.9,0.438,1033028.5,1033028.5,21998,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150129,2461691.00
09/11/2017 13:15,2,2.896,ACTIVE,213.96,422.60,59.975,1505150103,"274151322000068","219011344069620",38.86,45.50,0,387.74,470.39,114.1,108.2,0.433,902059.7,902059.7,22452,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150130,2461692.00
09/11/2017 13:15,2,4.416,ACTIVE,215.77,349.56,59.975,1505150103,"201051344001135","219011344069620",27.81,36.30,0,329.73,423.81,124.4,118.1,0.570,827196.9,827196.9,22081,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150131,2461693.00
09/11/2017 13:15,2,4.045,ACTIVE,215.09,349.86,59.986,1505150103,"201051344000594","219011344069620",27.61,41.50,0,328.82,425.91,113.2,107.3,0.526,846896.8,846896.8,22118,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150132,2461694.00
09/11/2017 13:15,2,4.008,ACTIVE,215.54,349.56,59.986,1505150103,"201051344001203","219011344069620",27.97,37.00,0,330.33,425.91,113.6,107.7,0.535,837423.5,837423.5,22148,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150133,2461695.00
09/11/2017 13:15,2,3.637,ACTIVE,212.83,341.75,59.986,1505150103,"274151322000054","219011344069620",26.62,43.80,0,327.92,400.96,97.9,92.6,0.371,1048323.1,1048323.1,21966,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150134,2461696.00
09/11/2017 13:15,2,3.822,ACTIVE,215.54,348.06,59.986,1505150103,"201051344000867","219011344069620",27.97,39.30,0,331.53,423.50,108.3,102.7,0.499,830964.8,830964.8,22149,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150135,2461697.00
09/11/2017 13:15,2,3.723,ACTIVE,215.54,349.86,59.996,1505150103,"201051344001093","219011344069620",28.25,35.20,0,329.13,425.01,106.6,100.9,0.491,834440.7,834440.7,22155,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150136,2461698.00
09/11/2017 13:15,2,3.754,ACTIVE,215.77,350.47,59.991,1505150103,"201051344000900","219011344069620",28.19,35.80,0,331.83,423.20,107.2,101.5,0.495,853126.7,853126.7,22151,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150137,2461699.00
09/11/2017 13:15,2,3.697,ACTIVE,215.77,349.26,59.991,1505150103,"201051344000648","219011344069620",27.43,37.00,0,332.73,424.71,102.7,97.2,0.491,839033.8,839033.8,22116,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150138,2461700.00
09/11/2017 13:15,2,3.672,ACTIVE,216.00,349.56,59.986,1505150103,"201051344000569","219011344069620",27.97,36.50,0,332.43,424.11,104.1,98.5,0.495,854577.6,854577.6,22085,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150138,2461701.00
09/11/2017 13:15,2,3.734,ACTIVE,216.00,349.26,59.986,1505150103,"201051344000983","219011344069620",27.71,38.00,0,332.43,424.41,104.8,99.2,0.499,845634.9,845634.9,22120,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150139,2461702.00
09/11/2017 13:15,2,3.715,ACTIVE,216.00,348.96,59.991,1505150103,"201051344001158","219011344069620",27.14,38.00,0,333.03,423.50,102.2,96.7,0.477,829061.6,829061.6,22124,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150140,2461703.00
09/11/2017 13:15,2,3.596,ACTIVE,216.22,350.77,59.986,1505150103,"201051344000576","219011344069620",28.29,36.00,0,333.03,426.21,103.1,97.6,0.499,843637.6,843637.6,22138,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150141,2461704.00
09/11/2017 13:15,2,3.373,ACTIVE,212.61,352.27,59.986,1505150103,"274151322000087","219011344069620",27.57,50.20,0,327.32,400.66,94.1,88.9,0.358,1024368.5,1024368.5,22245,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505150142,2461705.00
09/11/2017 13:30,2,9.215,ACTIVE,220.97,368.80,59.996,1505151004,"201051344000645","219011344069620",26.72,39.30,0,333.93,422.30,249.2,238.6,1.127,842609.2,842609.2,22110,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151005,2461706.00
09/11/2017 13:30,2,8.326,ACTIVE,214.64,379.92,59.991,1505151004,"274151322000085","219011344069620",25.11,44.00,0,328.22,394.35,211.8,202.5,0.804,1042602.0,1042602.0,21989,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151006,2461707.00
09/11/2017 13:30,2,9.092,ACTIVE,219.84,372.11,59.991,1505151004,"201051344000633","219011344069620",27.15,39.30,0,332.43,422.90,250.1,239.4,1.176,829892.6,829892.6,22166,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151007,2461708.00
09/11/2017 13:30,2,9.270,ACTIVE,221.42,371.21,60.018,1505151004,"201051344000469","219011344069620",26.92,35.00,0,333.33,423.20,252.8,242.0,1.162,834009.1,834009.1,22124,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151008,2461709.00
09/11/2017 13:30,2,9.162,ACTIVE,218.03,366.70,59.996,1505151004,"201051344000646","219011344069620",27.06,39.80,0,327.62,423.50,250.9,240.2,1.162,827997.1,827997.1,22116,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151009,2461710.00
09/11/2017 13:30,2,8.340,ACTIVE,214.64,377.52,59.986,1505151004,"274151322000052","219011344069620",26.80,50.80,0,325.52,397.35,226.0,216.2,0.897,1087164.7,1087164.7,21988,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151010,2461711.00
09/11/2017 13:30,2,9.072,ACTIVE,219.61,370.00,59.991,1505151004,"201051344000585","219011344069620",27.69,38.00,0,330.03,423.81,254.2,243.5,1.180,842682.5,842682.5,22112,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151011,2461712.00
09/11/2017 13:30,2,9.066,ACTIVE,217.35,366.40,60.007,1505151004,"201051344001230","219011344069620",27.29,40.00,0,327.62,418.09,250.5,239.8,1.162,832377.8,832377.8,22164,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151012,2461713.00
09/11/2017 13:30,2,9.133,ACTIVE,219.39,370.00,59.991,1505151004,"201051344000582","219011344069620",27.06,36.50,0,330.03,425.01,250.0,239.4,1.162,821195.9,821195.9,22102,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151013,2461714.00
09/11/2017 13:30,2,9.064,ACTIVE,218.26,367.90,59.996,1505151004,"201051344000955","219011344069620",27.25,39.00,0,328.82,422.00,250.1,239.4,1.176,841781.6,841781.6,22123,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151013,2461715.00
09/11/2017 13:30,2,5.504,ACTIVE,214.64,419.00,59.991,1505151004,"274151322000094","219011344069620",38.47,47.30,0,389.24,464.98,213.9,204.6,0.822,901007.8,901007.8,22444,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151014,2461716.00
09/11/2017 13:30,2,9.236,ACTIVE,221.42,370.60,59.991,1505151004,"201051344000579","219011344069620",26.76,41.30,0,333.63,426.21,250.2,239.6,1.153,852539.8,852539.8,22124,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151015,2461717.00
09/11/2017 13:30,2,9.119,ACTIVE,217.80,364.89,59.991,1505151004,"201051344000890","219011344069620",27.04,41.80,0,328.22,422.30,249.7,239.1,1.145,835938.8,835938.8,22124,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151016,2461718.00
09/11/2017 13:30,2,9.131,ACTIVE,218.71,365.19,60.034,1505151004,"201051344000438","219011344069620",26.98,40.00,0,330.03,423.81,249.5,238.9,1.153,838102.3,838102.3,22108,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151017,2461719.00
09/11/2017 13:30,2,8.770,ACTIVE,218.26,357.68,59.975,1505151004,"201051344000417","219011344069620",17.97,38.40,0,317.40,392.55,159.7,152.2,0.747,738929.9,738929.9,22150,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151018,2461720.00
09/11/2017 13:30,2,8.215,ACTIVE,214.19,367.60,59.975,1505151004,"274151322000083","219011344069620",26.86,50.00,0,325.22,397.35,223.2,213.6,0.906,1076170.6,1076170.6,22004,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151019,2461721.00
09/11/2017 13:30,2,8.850,ACTIVE,215.09,363.69,59.986,1505151004,"274151322000076","219011344069620",27.21,56.00,0,328.82,400.06,243.8,233.4,0.955,1149514.6,1149514.6,21992,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151020,2461722.00
09/11/2017 13:30,2,9.236,ACTIVE,219.39,366.70,59.991,1505151004,"201051344000868","219011344069620",26.94,36.50,0,330.03,424.71,251.9,241.2,1.123,832281.3,832281.3,22137,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151021,2461723.00
09/11/2017 13:30,2,8.871,ACTIVE,213.74,351.07,59.986,1505151004,"274151322000095","219011344069620",27.08,52.50,0,325.52,401.86,242.9,232.6,0.919,1138430.9,1138430.9,22029,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151022,2461724.00
09/11/2017 13:30,2,8.896,ACTIVE,221.42,363.99,60.012,1505151004,"201051344000988","219011344069620",17.91,36.00,0,316.20,397.66,161.4,153.9,0.751,711233.5,711233.5,22098,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151023,2461725.00
09/11/2017 13:30,2,9.207,ACTIVE,219.16,368.50,59.991,1505151004,"201051344001025","219011344069620",27.27,39.00,0,330.93,425.01,254.3,243.5,1.114,839429.5,839429.5,22107,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151024,2461726.00
09/11/2017 13:30,2,9.125,ACTIVE,221.19,370.60,59.975,1505151004,"201051344000458","219011344069620",26.98,39.80,0,333.63,422.90,249.2,238.6,1.162,843324.7,843324.7,22103,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151025,2461727.00
09/11/2017 13:30,2,9.211,ACTIVE,221.64,372.41,59.986,1505151004,"201051344000853","219011344069620",26.92,38.00,0,334.54,427.41,250.9,240.3,1.167,844840.9,844840.9,22133,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151026,2461728.00
09/11/2017 13:30,2,9.150,ACTIVE,217.58,367.00,59.981,1505151004,"201051344000685","219011344069620",27.02,39.30,0,329.13,422.00,250.3,239.7,1.207,837891.0,837891.0,22155,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151026,2461729.00
09/11/2017 13:30,2,9.016,ACTIVE,219.16,370.00,59.970,1505151004,"201051344000917","219011344069620",27.35,38.40,0,329.73,423.81,249.6,239.0,1.167,834512.4,834512.4,22150,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151027,2461730.00
