ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 13:30,2,9.096,ACTIVE,217.80,365.49,59.991,1505151004,"201051344001145","219011344069620",27.00,38.00,0,329.43,422.60,248.7,238.1,1.127,842624.5,842624.5,22134,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151028,2461731.00
09/11/2017 13:30,2,9.199,ACTIVE,219.84,369.10,59.991,1505151004,"201051344000651","219011344069620",27.02,37.00,0,333.33,423.81,251.3,240.6,1.136,831681.0,831681.0,22124,0,0,0,L,1122011218,0,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151029,2461732.00
09/11/2017 13:30,2,8.223,ACTIVE,214.19,375.71,59.991,1505151004,"274151322000088","219011344069620",26.38,45.80,0,327.02,396.45,219.5,209.9,0.844,1033064.9,1033064.9,21999,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151030,2461733.00
09/11/2017 13:30,2,5.531,ACTIVE,215.32,425.91,59.986,1505151004,"274151322000068","219011344069620",38.05,48.50,0,383.23,462.58,213.5,204.1,0.831,902094.5,902094.5,22453,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151031,2461734.00
09/11/2017 13:30,2,9.133,ACTIVE,219.16,365.80,60.012,1505151004,"201051344001135","219011344069620",26.88,38.60,0,329.73,424.11,248.5,238.0,1.118,827238.1,827238.1,22082,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151032,2461735.00
09/11/2017 13:30,2,9.162,ACTIVE,218.48,367.30,59.965,1505151004,"201051344000594","219011344069620",26.82,43.60,0,329.13,425.91,248.7,238.1,1.136,846938.0,846938.0,22119,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151033,2461736.00
09/11/2017 13:30,2,9.186,ACTIVE,219.61,367.00,59.996,1505151004,"201051344001203","219011344069620",27.17,39.00,0,331.83,425.61,252.7,242.0,1.167,837465.4,837465.4,22149,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151034,2461737.00
09/11/2017 13:30,2,8.246,ACTIVE,214.64,360.69,59.986,1505151004,"274151322000054","219011344069620",25.56,46.20,0,326.12,395.85,213.5,204.2,0.831,1048358.9,1048358.9,21967,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151035,2461738.00
09/11/2017 13:30,2,9.080,ACTIVE,219.61,366.10,59.981,1505151004,"201051344000867","219011344069620",27.02,40.60,0,329.73,424.11,248.4,237.8,1.092,831006.2,831006.2,22150,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151036,2461739.00
09/11/2017 13:30,2,9.002,ACTIVE,219.16,367.30,59.975,1505151004,"201051344001093","219011344069620",27.27,37.80,0,330.93,423.81,248.7,238.1,1.105,834482.0,834482.0,22156,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151037,2461740.00
09/11/2017 13:30,2,9.115,ACTIVE,220.29,368.80,59.996,1505151004,"201051344000900","219011344069620",27.41,36.50,0,332.13,423.50,253.2,242.4,1.149,853168.9,853168.9,22152,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151038,2461741.00
09/11/2017 13:30,2,9.086,ACTIVE,220.29,368.50,59.991,1505151004,"201051344000648","219011344069620",26.42,38.80,0,333.93,424.11,243.0,232.6,1.096,839074.6,839074.6,22117,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151039,2461742.00
09/11/2017 13:30,2,9.004,ACTIVE,220.74,368.80,59.949,1505151004,"201051344000569","219011344069620",27.14,38.60,0,331.23,423.20,247.4,236.8,1.136,854619.2,854619.2,22086,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151040,2461743.00
09/11/2017 13:30,2,9.037,ACTIVE,220.97,368.80,60.018,1505151004,"201051344000983","219011344069620",27.04,39.50,0,333.03,423.50,247.4,236.8,1.149,845676.6,845676.6,22121,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151040,2461744.00
09/11/2017 13:30,2,9.045,ACTIVE,220.97,370.60,59.981,1505151004,"201051344001158","219011344069620",26.62,39.50,0,333.33,421.70,243.7,233.3,1.114,829102.7,829102.7,22125,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151041,2461745.00
09/11/2017 13:30,2,9.014,ACTIVE,220.74,370.30,59.986,1505151004,"201051344000576","219011344069620",26.90,38.60,0,333.63,423.81,245.4,234.9,1.123,843679.0,843679.0,22139,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151042,2461746.00
09/11/2017 13:30,2,8.113,ACTIVE,214.41,348.06,59.986,1505151004,"274151322000087","219011344069620",26.46,53.50,0,326.72,395.85,217.2,207.8,0.826,1024405.5,1024405.5,22246,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151043,2461747.00
09/11/2017 13:45,2,8.678,ACTIVE,219.84,367.00,59.975,1505151904,"201051344000645","219011344069620",26.70,40.20,0,333.93,422.60,234.7,224.6,1.069,842663.0,842663.0,22111,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151905,2461748.00
09/11/2017 13:45,2,7.748,ACTIVE,214.19,363.09,59.965,1505151904,"274151322000085","219011344069620",24.87,47.00,0,328.82,393.45,194.9,186.2,0.751,1042646.8,1042646.8,21990,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151906,2461749.00
09/11/2017 13:45,2,8.623,ACTIVE,218.71,365.19,59.996,1505151904,"201051344000633","219011344069620",26.90,41.50,0,331.23,422.30,234.7,224.6,1.100,829946.4,829946.4,22167,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151907,2461750.00
09/11/2017 13:45,2,8.594,ACTIVE,220.52,365.80,59.981,1505151904,"201051344000469","219011344069620",27.45,36.50,0,333.33,423.20,239.0,228.8,1.109,834063.8,834063.8,22125,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151908,2461751.00
09/11/2017 13:45,2,8.561,ACTIVE,216.90,365.80,60.007,1505151904,"201051344000646","219011344069620",27.17,42.50,0,328.52,423.50,235.6,225.4,1.109,828050.9,828050.9,22117,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151908,2461752.00
09/11/2017 13:45,2,7.760,ACTIVE,213.74,373.61,59.970,1505151904,"274151322000052","219011344069620",26.72,54.50,0,325.82,396.75,210.0,200.8,0.831,1087212.6,1087212.6,21989,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151909,2461753.00
09/11/2017 13:45,2,8.682,ACTIVE,218.48,367.00,59.986,1505151904,"201051344000585","219011344069620",27.41,40.40,0,330.93,422.60,240.8,230.5,1.127,842737.4,842737.4,22113,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151910,2461754.00
09/11/2017 13:45,2,8.545,ACTIVE,216.45,362.79,59.965,1505151904,"201051344001230","219011344069620",27.10,42.00,0,328.52,417.19,234.2,224.1,1.114,832431.3,832431.3,22165,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151911,2461755.00
09/11/2017 13:45,2,8.480,ACTIVE,218.48,367.00,59.970,1505151904,"201051344000582","219011344069620",27.27,39.00,0,330.93,424.41,234.2,224.1,1.074,821249.4,821249.4,22103,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151912,2461756.00
09/11/2017 13:45,2,8.525,ACTIVE,216.90,365.19,59.944,1505151904,"201051344000955","219011344069620",27.19,40.60,0,328.52,421.10,234.8,224.7,1.096,841835.2,841835.2,22124,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151913,2461757.00
09/11/2017 13:45,2,5.203,ACTIVE,213.74,412.98,59.975,1505151904,"274151322000094","219011344069620",38.01,49.50,0,386.23,453.26,200.4,191.5,0.773,901053.1,901053.1,22445,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151914,2461758.00
09/11/2017 13:45,2,8.611,ACTIVE,220.29,367.30,59.981,1505151904,"201051344000579","219011344069620",27.00,43.20,0,333.63,423.20,235.2,225.1,1.083,852593.7,852593.7,22125,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151915,2461759.00
09/11/2017 13:45,2,8.570,ACTIVE,216.67,363.39,59.965,1505151904,"201051344000890","219011344069620",26.96,44.50,0,329.13,420.20,234.0,223.9,1.061,835992.3,835992.3,22125,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151916,2461760.00
09/11/2017 13:45,2,8.455,ACTIVE,217.80,365.49,59.970,1505151904,"201051344000438","219011344069620",27.29,41.80,0,331.23,422.90,233.7,223.6,1.096,838155.8,838155.8,22109,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151917,2461761.00
09/11/2017 13:45,2,8.242,ACTIVE,217.13,355.88,59.975,1505151904,"201051344000417","219011344069620",17.91,40.60,0,332.43,394.05,149.6,142.5,0.707,738964.0,738964.0,22151,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151917,2461762.00
09/11/2017 13:45,2,7.771,ACTIVE,213.29,350.77,59.959,1505151904,"274151322000083","219011344069620",26.54,53.00,0,326.12,396.75,208.8,199.6,0.840,1076218.1,1076218.1,22005,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151918,2461763.00
09/11/2017 13:45,2,8.207,ACTIVE,214.64,371.81,59.970,1505151904,"274151322000076","219011344069620",27.37,59.30,0,329.43,398.86,227.3,217.5,0.884,1149566.5,1149566.5,21993,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151919,2461764.00
09/11/2017 13:45,2,8.727,ACTIVE,218.71,364.89,59.975,1505151904,"201051344000868","219011344069620",26.98,37.30,0,330.33,423.81,238.4,228.2,1.083,832335.8,832335.8,22138,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151920,2461765.00
09/11/2017 13:45,2,8.238,ACTIVE,213.06,372.11,59.975,1505151904,"274151322000095","219011344069620",27.15,56.00,0,325.52,400.66,226.2,216.4,0.866,1138482.6,1138482.6,22030,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151921,2461766.00
09/11/2017 13:45,2,8.400,ACTIVE,220.29,359.78,59.965,1505151904,"201051344000988","219011344069620",17.89,37.80,0,336.34,397.35,152.1,144.9,0.698,711268.2,711268.2,22099,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151922,2461767.00
09/11/2017 13:45,2,8.709,ACTIVE,218.26,366.10,59.970,1505151904,"201051344001025","219011344069620",27.21,41.50,0,331.23,423.81,240.0,229.7,1.074,839484.2,839484.2,22108,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151923,2461768.00
09/11/2017 13:45,2,8.668,ACTIVE,220.29,367.90,59.954,1505151904,"201051344000458","219011344069620",26.98,41.80,0,335.14,423.20,236.6,226.5,1.105,843378.7,843378.7,22104,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151924,2461769.00
09/11/2017 13:45,2,8.662,ACTIVE,220.74,368.80,59.970,1505151904,"201051344000853","219011344069620",27.21,39.80,0,334.84,427.11,238.8,228.6,1.114,844895.4,844895.4,22134,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151925,2461770.00
09/11/2017 13:45,2,8.582,ACTIVE,216.45,364.59,59.970,1505151904,"201051344000685","219011344069620",27.10,41.30,0,328.82,420.80,235.5,225.4,1.140,837944.7,837944.7,22156,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151926,2461771.00
09/11/2017 13:45,2,8.619,ACTIVE,218.26,365.80,59.986,1505151904,"201051344000917","219011344069620",27.02,40.20,0,331.83,422.30,235.8,225.7,1.109,834566.2,834566.2,22151,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151927,2461772.00
09/11/2017 13:45,2,8.559,ACTIVE,216.67,363.69,59.965,1505151904,"201051344001145","219011344069620",27.06,40.00,0,329.13,422.00,234.5,224.4,1.074,842678.0,842678.0,22135,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151928,2461773.00
09/11/2017 13:45,2,8.723,ACTIVE,218.48,365.80,59.996,1505151904,"201051344000651","219011344069620",26.84,40.00,0,332.73,422.60,237.0,226.8,1.065,831735.1,831735.1,22125,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151929,2461774.00
09/11/2017 13:45,2,7.793,ACTIVE,213.96,373.91,59.970,1505151904,"274151322000088","219011344069620",26.16,49.30,0,328.22,395.85,206.3,197.2,0.782,1033111.8,1033111.8,22000,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151930,2461775.00
09/11/2017 13:45,2,5.256,ACTIVE,214.87,413.29,59.959,1505151904,"274151322000068","219011344069620",37.35,50.00,0,385.03,454.46,199.4,190.5,0.773,902139.8,902139.8,22454,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151930,2461776.00
09/11/2017 13:45,2,8.656,ACTIVE,218.03,365.19,59.959,1505151904,"201051344001135","219011344069620",26.94,40.80,0,331.23,423.20,236.0,225.9,1.078,827291.9,827291.9,22083,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151931,2461777.00
09/11/2017 13:45,2,8.766,ACTIVE,218.03,364.89,59.949,1505151904,"201051344000594","219011344069620",26.54,46.40,0,328.22,422.90,235.7,225.6,1.087,846991.7,846991.7,22120,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151932,2461778.00
09/11/2017 13:45,2,8.762,ACTIVE,218.48,367.30,59.954,1505151904,"201051344001203","219011344069620",27.00,41.00,0,333.03,424.11,239.5,229.2,1.114,837519.9,837519.9,22150,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151933,2461779.00
09/11/2017 13:45,2,7.703,ACTIVE,213.96,347.46,59.986,1505151904,"274151322000054","219011344069620",25.66,49.30,0,328.22,395.25,200.2,191.3,0.760,1048404.5,1048404.5,21968,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151934,2461780.00
09/11/2017 13:45,2,8.602,ACTIVE,218.71,364.59,59.991,1505151904,"201051344000867","219011344069620",27.15,42.30,0,331.53,423.20,236.5,226.4,1.069,831060.2,831060.2,22151,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151935,2461781.00
09/11/2017 13:45,2,8.492,ACTIVE,218.26,366.40,59.970,1505151904,"201051344001093","219011344069620",27.43,39.80,0,330.63,422.90,235.9,225.8,1.069,834535.8,834535.8,22157,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151936,2461782.00
09/11/2017 13:45,2,8.801,ACTIVE,219.84,366.70,59.965,1505151904,"201051344000900","219011344069620",27.23,38.60,0,330.33,423.20,242.8,232.4,1.087,853224.2,853224.2,22153,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151937,2461783.00
09/11/2017 13:45,2,8.584,ACTIVE,219.61,364.59,59.954,1505151904,"201051344000648","219011344069620",26.76,39.80,0,331.83,422.00,232.7,222.7,1.074,839127.7,839127.7,22118,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151938,2461784.00
09/11/2017 13:45,2,8.697,ACTIVE,220.06,367.00,59.970,1505151904,"201051344000569","219011344069620",27.12,39.50,0,333.33,422.60,238.7,228.5,1.109,854673.6,854673.6,22087,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151939,2461785.00
09/11/2017 13:45,2,8.660,ACTIVE,220.29,369.70,59.965,1505151904,"201051344000983","219011344069620",27.17,40.00,0,333.93,422.90,238.2,228.0,1.105,845730.9,845730.9,22122,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151940,2461786.00
09/11/2017 13:45,2,8.645,ACTIVE,220.29,367.30,59.970,1505151904,"201051344001158","219011344069620",26.70,40.80,0,333.93,421.10,233.6,223.6,1.052,829156.0,829156.0,22126,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151941,2461787.00
09/11/2017 13:45,2,8.572,ACTIVE,220.06,368.20,59.933,1505151904,"201051344000576","219011344069620",27.25,40.20,0,332.73,422.60,236.5,226.3,1.096,843732.9,843732.9,22140,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151942,2461788.00
09/11/2017 13:45,2,7.822,ACTIVE,213.74,366.70,59.938,1505151904,"274151322000087","219011344069620",26.26,55.50,0,327.92,395.25,207.8,198.6,0.787,1024452.6,1024452.6,22247,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505151943,2461789.00
09/11/2017 14:00,2,7.830,ACTIVE,219.84,362.79,59.986,1505152804,"201051344000645","219011344069620",27.35,39.80,0,320.41,419.30,216.9,207.4,0.977,842712.2,842712.2,22112,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152805,2461790.00
09/11/2017 14:00,2,7.006,ACTIVE,214.41,370.90,59.981,1505152804,"274151322000085","219011344069620",25.33,48.30,0,324.32,389.54,179.5,171.4,0.689,1042687.7,1042687.7,21991,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152806,2461791.00
09/11/2017 14:00,2,7.881,ACTIVE,218.71,361.59,59.986,1505152804,"201051344000633","219011344069620",27.06,42.80,0,318.30,419.60,215.9,206.5,1.021,829995.6,829995.6,22168,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152807,2461792.00
09/11/2017 14:00,2,7.807,ACTIVE,220.52,366.40,59.981,1505152804,"201051344000469","219011344069620",27.83,36.00,0,317.70,421.10,220.2,210.6,1.030,834114.0,834114.0,22126,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152808,2461793.00
09/11/2017 14:00,2,7.785,ACTIVE,217.35,362.79,59.991,1505152804,"201051344000646","219011344069620",27.41,42.80,0,316.50,419.00,216.2,206.8,1.012,828100.2,828100.2,22118,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152809,2461794.00
09/11/2017 14:00,2,7.035,ACTIVE,214.41,372.11,59.975,1505152804,"274151322000052","219011344069620",26.92,55.30,0,324.92,393.75,191.7,183.1,0.756,1087256.3,1087256.3,21990,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152810,2461795.00
09/11/2017 14:00,2,7.951,ACTIVE,218.71,363.99,60.002,1505152804,"201051344000585","219011344069620",27.55,40.40,0,319.21,420.80,221.8,212.2,1.030,842787.9,842787.9,22114,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152810,2461796.00
09/11/2017 14:00,2,7.709,ACTIVE,216.90,362.79,60.023,1505152804,"201051344001230","219011344069620",27.51,42.50,0,317.40,414.19,214.7,205.3,1.008,832480.3,832480.3,22166,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152812,2461797.00
09/11/2017 14:00,2,7.699,ACTIVE,218.71,363.99,59.991,1505152804,"201051344000582","219011344069620",27.49,40.00,0,317.10,420.50,214.4,205.0,0.986,821298.4,821298.4,22104,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152812,2461798.00
09/11/2017 14:00,2,7.830,ACTIVE,217.35,363.69,59.991,1505152804,"201051344000955","219011344069620",27.15,41.50,0,316.80,414.19,215.3,205.9,1.021,841884.4,841884.4,22125,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152813,2461799.00
09/11/2017 14:00,2,4.779,ACTIVE,213.96,415.39,59.991,1505152804,"274151322000094","219011344069620",37.47,50.00,0,379.32,453.26,181.0,172.7,0.707,901094.4,901094.4,22446,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152814,2461800.00
09/11/2017 14:00,2,7.838,ACTIVE,220.29,365.80,59.959,1505152804,"201051344000579","219011344069620",27.27,43.60,0,319.81,419.30,216.4,206.9,1.016,852643.0,852643.0,22126,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152815,2461801.00
09/11/2017 14:00,2,7.852,ACTIVE,217.35,361.29,59.991,1505152804,"201051344000890","219011344069620",27.00,44.30,0,319.21,414.19,214.6,205.2,0.977,836041.3,836041.3,22126,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152816,2461802.00
09/11/2017 14:00,2,7.709,ACTIVE,218.03,363.09,59.970,1505152804,"201051344000438","219011344069620",27.47,43.00,0,317.40,419.30,214.5,205.1,1.008,838204.7,838204.7,22110,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152817,2461803.00
09/11/2017 14:00,2,7.602,ACTIVE,217.35,354.37,59.991,1505152804,"201051344000417","219011344069620",17.89,41.30,0,318.00,389.84,137.8,131.1,0.645,738995.3,738995.3,22152,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152818,2461804.00
09/11/2017 14:00,2,7.020,ACTIVE,213.51,345.96,59.991,1505152804,"274151322000083","219011344069620",26.88,54.80,0,322.51,391.94,190.9,182.4,0.760,1076261.6,1076261.6,22006,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152819,2461805.00
09/11/2017 14:00,2,7.457,ACTIVE,214.87,354.07,60.002,1505152804,"274151322000076","219011344069620",27.51,59.30,0,327.62,397.05,207.7,198.6,0.831,1149613.9,1149613.9,21994,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152820,2461806.00
09/11/2017 14:00,2,7.902,ACTIVE,218.71,364.29,60.002,1505152804,"201051344000868","219011344069620",27.37,38.20,0,319.51,421.10,219.0,209.5,0.994,832385.6,832385.6,22139,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152821,2461807.00
09/11/2017 14:00,2,7.449,ACTIVE,213.96,374.51,59.996,1505152804,"274151322000095","219011344069620",27.39,55.80,0,322.81,396.45,206.6,197.5,0.787,1138529.6,1138529.6,22031,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152821,2461808.00
09/11/2017 14:00,2,7.797,ACTIVE,220.06,360.99,60.012,1505152804,"201051344000988","219011344069620",17.93,37.50,0,316.50,394.65,141.6,134.7,0.654,711300.2,711300.2,22100,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152822,2461809.00
09/11/2017 14:00,2,7.893,ACTIVE,218.26,361.89,60.012,1505152804,"201051344001025","219011344069620",27.57,42.50,0,318.61,420.20,220.4,210.8,0.994,839534.4,839534.4,22109,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152823,2461810.00
09/11/2017 14:00,2,7.840,ACTIVE,219.84,365.80,59.996,1505152804,"201051344000458","219011344069620",27.47,40.60,0,319.51,419.90,218.2,208.6,1.012,843428.2,843428.2,22105,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152824,2461811.00
09/11/2017 14:00,2,7.924,ACTIVE,220.52,369.40,60.007,1505152804,"201051344000853","219011344069620",27.45,38.80,0,319.81,420.20,220.3,210.7,1.030,844945.3,844945.3,22135,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152825,2461812.00
09/11/2017 14:00,2,7.738,ACTIVE,216.90,362.79,59.975,1505152804,"201051344000685","219011344069620",27.53,41.80,0,316.50,414.49,215.5,206.1,1.039,837993.9,837993.9,22157,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152826,2461813.00
09/11/2017 14:00,2,7.754,ACTIVE,218.26,363.99,60.007,1505152804,"201051344000917","219011344069620",27.45,41.50,0,318.30,419.90,215.5,206.1,1.008,834615.3,834615.3,22152,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152827,2461814.00
09/11/2017 14:00,2,7.795,ACTIVE,217.13,363.09,59.991,1505152804,"201051344001145","219011344069620",27.19,40.60,0,319.21,414.79,214.8,205.4,0.986,842726.9,842726.9,22136,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152828,2461815.00
09/11/2017 14:00,2,7.814,ACTIVE,218.71,363.39,60.012,1505152804,"201051344000651","219011344069620",27.47,40.40,0,318.61,420.50,217.4,207.9,0.990,831784.6,831784.6,22126,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152829,2461816.00
09/11/2017 14:00,2,6.949,ACTIVE,213.96,368.20,60.002,1505152804,"274151322000088","219011344069620",26.78,49.30,0,323.72,392.85,188.3,179.8,0.725,1033154.7,1033154.7,22001,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152830,2461817.00
09/11/2017 14:00,2,4.797,ACTIVE,214.87,409.38,60.007,1505152804,"274151322000068","219011344069620",37.33,50.60,0,379.62,457.17,180.6,172.4,0.694,902181.0,902181.0,22455,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152830,2461818.00
09/11/2017 14:00,2,7.771,ACTIVE,218.26,363.09,59.996,1505152804,"201051344001135","219011344069620",27.51,40.40,0,319.81,419.60,216.6,207.2,0.999,827341.2,827341.2,22084,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152831,2461819.00
09/11/2017 14:00,2,7.791,ACTIVE,217.80,362.19,60.039,1505152804,"201051344000594","219011344069620",27.47,46.40,0,317.40,419.90,216.6,207.2,1.003,847040.9,847040.9,22121,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152832,2461820.00
09/11/2017 14:00,2,7.871,ACTIVE,218.71,363.99,60.007,1505152804,"201051344001203","219011344069620",27.53,42.30,0,318.61,421.10,219.5,210.0,1.021,837569.9,837569.9,22151,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152833,2461821.00
09/11/2017 14:00,2,7.021,ACTIVE,214.19,350.17,59.996,1505152804,"274151322000054","219011344069620",25.78,49.50,0,324.02,391.64,183.3,175.0,0.703,1048446.1,1048446.1,21969,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152834,2461822.00
09/11/2017 14:00,2,7.830,ACTIVE,218.93,363.69,60.007,1505152804,"201051344000867","219011344069620",27.45,42.80,0,318.91,420.20,217.6,208.1,0.977,831109.7,831109.7,22152,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152835,2461823.00
09/11/2017 14:00,2,7.605,ACTIVE,218.71,363.69,60.028,1505152804,"201051344001093","219011344069620",27.89,39.80,0,319.21,420.20,214.7,205.3,0.981,834584.8,834584.8,22158,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152836,2461824.00
09/11/2017 14:00,2,7.789,ACTIVE,219.61,363.39,59.991,1505152804,"201051344000900","219011344069620",28.27,38.20,0,320.71,422.00,222.8,213.1,0.999,853274.9,853274.9,22154,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152837,2461825.00
09/11/2017 14:00,2,7.752,ACTIVE,219.39,364.29,60.007,1505152804,"201051344000648","219011344069620",27.27,40.40,0,318.00,421.10,214.1,204.7,0.986,839176.3,839176.3,22119,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152838,2461826.00
09/11/2017 14:00,2,7.762,ACTIVE,220.06,368.20,60.007,1505152804,"201051344000569","219011344069620",27.99,39.30,0,318.30,421.40,220.1,210.5,1.012,854723.4,854723.4,22088,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152839,2461827.00
09/11/2017 14:00,2,7.791,ACTIVE,220.29,369.40,60.012,1505152804,"201051344000983","219011344069620",27.87,40.20,0,319.21,421.10,219.8,210.2,1.025,845780.7,845780.7,22123,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152840,2461828.00
09/11/2017 14:00,2,7.799,ACTIVE,220.29,367.60,60.034,1505152804,"201051344001158","219011344069620",27.19,40.40,0,318.91,419.00,214.8,205.4,0.986,829204.8,829204.8,22127,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152841,2461829.00
09/11/2017 14:00,2,7.854,ACTIVE,220.06,369.10,60.012,1505152804,"201051344000576","219011344069620",27.31,38.80,0,319.21,420.50,217.2,207.7,1.003,843782.1,843782.1,22141,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152841,2461830.00
09/11/2017 14:00,2,7.055,ACTIVE,214.19,357.98,60.002,1505152804,"274151322000087","219011344069620",26.58,56.80,0,325.82,391.34,189.7,181.2,0.720,1024495.7,1024495.7,22248,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505152842,2461831.00
09/11/2017 14:15,2,7.736,ACTIVE,219.61,363.69,59.965,1505153704,"201051344000645","219011344069620",27.23,39.80,0,336.04,413.89,213.3,203.9,0.955,842763.3,842763.3,22113,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153705,2461832.00
09/11/2017 14:15,2,6.988,ACTIVE,213.96,348.06,59.922,1505153704,"274151322000085","219011344069620",25.21,48.80,0,333.03,386.83,178.4,170.3,0.681,1042730.2,1042730.2,21992,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153706,2461833.00
09/11/2017 14:15,2,7.705,ACTIVE,218.71,364.29,59.965,1505153704,"201051344000633","219011344069620",27.25,43.40,0,334.84,413.59,212.6,203.3,1.025,830046.6,830046.6,22169,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153707,2461834.00
09/11/2017 14:15,2,7.703,ACTIVE,220.06,365.49,59.965,1505153704,"201051344000469","219011344069620",27.81,35.80,0,333.93,415.39,216.9,207.4,1.012,834166.0,834166.0,22127,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153708,2461835.00
09/11/2017 14:15,2,7.680,ACTIVE,217.35,362.19,59.954,1505153704,"201051344000646","219011344069620",27.37,43.20,0,329.43,409.08,213.0,203.6,0.999,828151.3,828151.3,22119,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153709,2461836.00
09/11/2017 14:15,2,7.012,ACTIVE,213.96,356.48,59.959,1505153704,"274151322000052","219011344069620",26.94,54.50,0,331.53,389.84,191.1,182.5,0.751,1087301.8,1087301.8,21991,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153710,2461837.00
09/11/2017 14:15,2,7.887,ACTIVE,218.71,363.99,59.959,1505153704,"201051344000585","219011344069620",27.35,41.00,0,336.94,414.19,218.4,208.9,1.016,842840.3,842840.3,22115,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153711,2461838.00
09/11/2017 14:15,2,7.598,ACTIVE,216.67,359.18,59.959,1505153704,"201051344001230","219011344069620",27.51,42.50,0,329.13,408.18,211.6,202.3,0.990,832531.0,832531.0,22167,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153712,2461839.00
09/11/2017 14:15,2,7.713,ACTIVE,218.71,363.09,59.954,1505153704,"201051344000582","219011344069620",27.10,40.60,0,336.34,414.49,211.5,202.2,0.981,821349.1,821349.1,22105,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153713,2461840.00
09/11/2017 14:15,2,7.623,ACTIVE,217.35,360.99,59.965,1505153704,"201051344000955","219011344069620",27.47,41.80,0,330.03,407.57,212.0,202.7,0.999,841935.3,841935.3,22126,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153714,2461841.00
09/11/2017 14:15,2,4.734,ACTIVE,213.96,409.98,59.959,1505153704,"274151322000094","219011344069620",37.77,50.60,0,385.33,451.76,179.7,171.5,0.707,901137.3,901137.3,22447,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153715,2461842.00
09/11/2017 14:15,2,7.809,ACTIVE,220.06,366.70,59.965,1505153704,"201051344000579","219011344069620",27.06,43.60,0,335.44,413.89,213.8,204.4,0.990,852694.2,852694.2,22127,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153715,2461843.00
09/11/2017 14:15,2,7.646,ACTIVE,216.90,361.29,59.965,1505153704,"201051344000890","219011344069620",27.39,45.00,0,329.43,407.87,212.2,202.9,0.972,836092.1,836092.1,22127,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153716,2461844.00
09/11/2017 14:15,2,7.639,ACTIVE,217.80,363.09,59.981,1505153704,"201051344000438","219011344069620",27.37,42.80,0,336.64,411.78,211.6,202.3,0.990,838255.5,838255.5,22111,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153717,2461845.00
09/11/2017 14:15,2,7.512,ACTIVE,217.35,353.77,59.959,1505153704,"201051344000417","219011344069620",17.89,42.00,0,333.63,385.33,136.2,129.5,0.645,739027.7,739027.7,22153,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153718,2461846.00
09/11/2017 14:15,2,7.076,ACTIVE,213.74,345.66,59.965,1505153704,"274151322000083","219011344069620",26.74,54.50,0,332.43,389.24,191.6,183.0,0.760,1076307.0,1076307.0,22007,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153719,2461847.00
09/11/2017 14:15,2,7.455,ACTIVE,215.09,353.47,59.965,1505153704,"274151322000076","219011344069620",27.57,60.30,0,330.93,392.25,208.1,198.9,0.818,1149663.2,1149663.2,21995,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153720,2461848.00
09/11/2017 14:15,2,7.834,ACTIVE,218.26,364.89,59.981,1505153704,"201051344000868","219011344069620",27.37,38.20,0,336.34,414.49,217.2,207.7,0.994,832437.5,832437.5,22140,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153721,2461849.00
09/11/2017 14:15,2,7.463,ACTIVE,213.96,370.30,59.965,1505153704,"274151322000095","219011344069620",27.53,56.50,0,332.13,392.85,208.0,198.8,0.795,1138578.8,1138578.8,22032,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153722,2461850.00
09/11/2017 14:15,2,7.732,ACTIVE,219.84,359.18,59.938,1505153704,"201051344000988","219011344069620",17.89,36.80,0,336.64,391.04,140.3,133.5,0.645,711333.5,711333.5,22101,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153723,2461851.00
09/11/2017 14:15,2,7.787,ACTIVE,218.26,362.79,59.970,1505153704,"201051344001025","219011344069620",27.71,43.20,0,337.24,413.59,218.4,208.9,0.981,839586.5,839586.5,22110,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153723,2461852.00
09/11/2017 14:15,2,7.771,ACTIVE,219.84,368.50,59.965,1505153704,"201051344000458","219011344069620",27.41,40.40,0,335.14,415.39,215.8,206.3,1.003,843479.7,843479.7,22106,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153724,2461853.00
09/11/2017 14:15,2,7.789,ACTIVE,220.29,367.90,59.959,1505153704,"201051344000853","219011344069620",27.63,39.00,0,336.04,415.09,217.7,208.1,1.030,844997.4,844997.4,22136,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153725,2461854.00
09/11/2017 14:15,2,7.803,ACTIVE,216.90,360.69,59.981,1505153704,"201051344000685","219011344069620",27.08,41.50,0,330.03,407.57,213.8,204.4,1.030,838045.0,838045.0,22158,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153726,2461855.00
09/11/2017 14:15,2,7.686,ACTIVE,218.03,363.09,60.007,1505153704,"201051344000917","219011344069620",27.47,41.80,0,336.04,412.38,213.8,204.4,1.016,834666.4,834666.4,22153,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153727,2461856.00
09/11/2017 14:15,2,7.768,ACTIVE,216.90,361.59,59.975,1505153704,"201051344001145","219011344069620",27.06,40.60,0,330.63,408.48,213.0,203.6,0.977,842777.8,842777.8,22137,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153728,2461857.00
09/11/2017 14:15,2,7.750,ACTIVE,218.71,363.99,59.970,1505153704,"201051344000651","219011344069620",27.43,40.80,0,337.54,414.49,215.3,205.9,0.977,831836.0,831836.0,22127,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153729,2461858.00
09/11/2017 14:15,2,7.037,ACTIVE,213.96,372.41,59.959,1505153704,"274151322000088","219011344069620",26.44,49.30,0,332.43,389.54,188.2,179.7,0.712,1033199.4,1033199.4,22002,0,0,0,L,1151911521,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153730,2461859.00
09/11/2017 14:15,2,4.738,ACTIVE,214.87,407.87,59.965,1505153704,"274151322000068","219011344069620",37.65,50.80,0,385.63,453.56,181.1,172.8,0.698,902223.9,902223.9,22456,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153731,2461860.00
09/11/2017 14:15,2,7.701,ACTIVE,218.26,363.09,59.965,1505153704,"201051344001135","219011344069620",27.49,41.00,0,336.64,413.29,214.4,205.0,0.986,827392.5,827392.5,22085,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153732,2461861.00
09/11/2017 14:15,2,7.762,ACTIVE,217.80,363.69,59.959,1505153704,"201051344000594","219011344069620",27.21,47.30,0,329.73,412.98,213.9,204.5,0.977,847092.2,847092.2,22122,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153732,2461862.00
09/11/2017 14:15,2,7.801,ACTIVE,218.71,362.79,59.965,1505153704,"201051344001203","219011344069620",27.51,42.30,0,338.14,414.49,217.3,207.8,1.008,837621.8,837621.8,22152,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153733,2461863.00
09/11/2017 14:15,2,7.049,ACTIVE,213.06,367.90,59.959,1505153704,"274151322000054","219011344069620",25.64,50.00,0,332.13,388.64,182.9,174.6,0.698,1048489.5,1048489.5,21970,0,0,0,L,1151911521,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153734,2461864.00
09/11/2017 14:15,2,7.861,ACTIVE,218.48,363.39,59.928,1505153704,"201051344000867","219011344069620",27.04,42.80,0,336.64,413.59,215.3,205.9,0.977,831161.1,831161.1,22153,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153735,2461865.00
09/11/2017 14:15,2,7.592,ACTIVE,218.93,363.09,59.944,1505153704,"201051344001093","219011344069620",27.71,40.20,0,336.94,413.59,213.1,203.8,0.972,834635.7,834635.7,22159,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153736,2461866.00
09/11/2017 14:15,2,7.877,ACTIVE,219.61,364.29,59.959,1505153704,"201051344000900","219011344069620",27.69,38.40,0,335.14,416.59,220.8,211.2,1.008,853327.6,853327.6,22155,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153738,2461867.00
09/11/2017 14:15,2,7.695,ACTIVE,219.61,364.29,59.975,1505153704,"201051344000648","219011344069620",27.21,40.40,0,335.44,414.79,212.2,202.9,0.977,839227.0,839227.0,22120,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153738,2461868.00
09/11/2017 14:15,2,7.799,ACTIVE,220.06,366.70,59.965,1505153704,"201051344000569","219011344069620",27.49,38.80,0,335.14,415.69,217.2,207.7,1.003,854775.4,854775.4,22089,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153739,2461869.00
09/11/2017 14:15,2,7.748,ACTIVE,220.29,364.89,59.991,1505153704,"201051344000983","219011344069620",27.69,39.50,0,334.84,415.99,217.2,207.8,1.003,845832.7,845832.7,22124,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153740,2461870.00
09/11/2017 14:15,2,7.805,ACTIVE,220.29,366.10,59.970,1505153704,"201051344001158","219011344069620",26.86,41.00,0,335.74,413.59,212.2,202.8,0.986,829255.6,829255.6,22128,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153741,2461871.00
09/11/2017 14:15,2,7.689,ACTIVE,220.06,366.10,59.954,1505153704,"201051344000576","219011344069620",27.59,39.50,0,335.44,414.79,214.6,205.2,0.968,843833.5,843833.5,22142,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153742,2461872.00
