ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 14:15,2,7.033,ACTIVE,214.19,373.01,59.954,1505153704,"274151322000087","219011344069620",26.70,57.70,0,332.43,388.64,189.9,181.4,0.716,1024540.8,1024540.8,22249,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505153743,2461873.00
09/11/2017 14:30,2,7.473,ACTIVE,220.06,364.59,59.986,1505154603,"201051344000645","219011344069620",27.47,40.60,0,334.84,416.59,207.8,198.7,0.963,842812.4,842812.4,22114,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154604,2461874.00
09/11/2017 14:30,2,6.793,ACTIVE,214.87,368.20,59.996,1505154603,"274151322000085","219011344069620",25.35,49.30,0,331.53,389.84,174.3,166.3,0.663,1042771.5,1042771.5,21993,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154605,2461875.00
09/11/2017 14:30,2,7.557,ACTIVE,219.16,363.99,59.996,1505154603,"201051344000633","219011344069620",27.15,43.20,0,333.63,418.09,207.9,198.7,0.981,830095.7,830095.7,22170,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154606,2461876.00
09/11/2017 14:30,2,7.574,ACTIVE,220.52,367.60,59.996,1505154603,"201051344000469","219011344069620",27.55,35.60,0,333.63,418.70,211.2,202.0,0.963,834215.9,834215.9,22128,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154607,2461877.00
09/11/2017 14:30,2,7.572,ACTIVE,217.58,362.79,59.991,1505154603,"201051344000646","219011344069620",27.08,43.00,0,330.03,417.49,207.6,198.4,0.972,828200.5,828200.5,22120,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154608,2461878.00
09/11/2017 14:30,2,6.758,ACTIVE,214.87,352.57,59.975,1505154603,"274151322000052","219011344069620",27.14,56.00,0,330.63,392.55,185.7,177.3,0.738,1087346.0,1087346.0,21992,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154609,2461879.00
09/11/2017 14:30,2,7.648,ACTIVE,218.93,364.29,59.986,1505154603,"201051344000585","219011344069620",27.53,41.00,0,332.13,418.70,213.2,203.9,0.990,842890.7,842890.7,22116,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154610,2461880.00
09/11/2017 14:30,2,7.432,ACTIVE,217.13,359.48,60.002,1505154603,"201051344001230","219011344069620",27.39,43.40,0,328.82,411.48,206.0,196.9,0.937,832579.9,832579.9,22168,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154611,2461881.00
09/11/2017 14:30,2,7.447,ACTIVE,218.71,363.09,59.986,1505154603,"201051344000582","219011344069620",27.31,41.30,0,332.43,420.20,205.9,196.8,0.937,821397.9,821397.9,22106,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154612,2461882.00
09/11/2017 14:30,2,7.363,ACTIVE,217.58,360.38,60.007,1505154603,"201051344000955","219011344069620",27.63,43.20,0,330.03,414.79,205.9,196.9,0.977,841984.2,841984.2,22127,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154613,2461883.00
09/11/2017 14:30,2,4.594,ACTIVE,214.41,422.90,60.002,1505154603,"274151322000094","219011344069620",37.45,51.50,0,379.62,450.86,174.0,166.0,0.676,901179.0,901179.0,22448,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154613,2461884.00
09/11/2017 14:30,2,7.498,ACTIVE,220.29,366.40,59.981,1505154603,"201051344000579","219011344069620",27.25,44.50,0,333.03,417.79,207.0,197.8,0.959,852743.4,852743.4,22128,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154614,2461885.00
09/11/2017 14:30,2,7.420,ACTIVE,217.13,359.78,59.981,1505154603,"201051344000890","219011344069620",27.39,45.80,0,330.63,415.69,205.8,196.7,0.928,836141.0,836141.0,22128,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154615,2461886.00
09/11/2017 14:30,2,7.400,ACTIVE,218.03,363.09,59.991,1505154603,"201051344000438","219011344069620",27.37,43.40,0,332.43,417.79,205.1,196.0,0.959,838304.2,838304.2,22112,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154616,2461887.00
09/11/2017 14:30,2,7.277,ACTIVE,217.58,354.07,59.949,1505154603,"201051344000417","219011344069620",17.87,43.20,0,318.30,388.94,131.6,125.1,0.623,739058.8,739058.8,22154,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154617,2461888.00
09/11/2017 14:30,2,6.816,ACTIVE,213.96,370.00,59.975,1505154603,"274151322000083","219011344069620",26.68,56.00,0,330.93,392.25,183.9,175.6,0.742,1076351.0,1076351.0,22008,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154618,2461889.00
09/11/2017 14:30,2,7.117,ACTIVE,215.32,369.70,59.975,1505154603,"274151322000076","219011344069620",27.77,60.50,0,330.03,394.95,199.9,191.0,0.769,1149711.0,1149711.0,21996,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154619,2461890.00
09/11/2017 14:30,2,7.430,ACTIVE,218.71,361.59,59.986,1505154603,"201051344000868","219011344069620",27.83,39.00,0,333.03,419.30,209.3,200.1,0.950,832487.2,832487.2,22141,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154620,2461891.00
09/11/2017 14:30,2,7.170,ACTIVE,214.19,349.26,60.002,1505154603,"274151322000095","219011344069620",27.47,57.70,0,330.63,396.75,199.4,190.6,0.747,1138626.5,1138626.5,22033,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154621,2461892.00
09/11/2017 14:30,2,7.428,ACTIVE,220.29,359.18,59.981,1505154603,"201051344000988","219011344069620",17.95,38.00,0,317.70,394.05,135.1,128.5,0.619,711365.3,711365.3,22102,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154622,2461893.00
09/11/2017 14:30,2,7.527,ACTIVE,218.48,362.19,59.970,1505154603,"201051344001025","219011344069620",27.65,43.60,0,333.03,419.30,210.7,201.5,0.941,839636.6,839636.6,22111,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154623,2461894.00
09/11/2017 14:30,2,7.580,ACTIVE,220.29,361.29,59.954,1505154603,"201051344000458","219011344069620",27.08,41.30,0,334.54,418.09,207.9,198.8,0.977,843529.2,843529.2,22107,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154623,2461895.00
09/11/2017 14:30,2,7.492,ACTIVE,220.74,366.40,59.965,1505154603,"201051344000853","219011344069620",27.71,39.30,0,335.14,422.00,210.2,201.0,0.986,845047.3,845047.3,22137,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154624,2461896.00
09/11/2017 14:30,2,7.531,ACTIVE,217.13,361.29,59.981,1505154603,"201051344000685","219011344069620",27.04,42.00,0,331.53,412.38,206.4,197.3,1.003,838094.1,838094.1,22159,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154625,2461897.00
09/11/2017 14:30,2,7.416,ACTIVE,218.48,362.49,59.986,1505154603,"201051344000917","219011344069620",27.53,42.00,0,332.13,417.49,206.7,197.6,0.986,834715.5,834715.5,22154,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154626,2461898.00
09/11/2017 14:30,2,7.445,ACTIVE,217.35,361.89,59.970,1505154603,"201051344001145","219011344069620",27.29,41.00,0,331.23,415.99,205.9,196.9,0.941,842826.7,842826.7,22138,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154627,2461899.00
09/11/2017 14:30,2,7.498,ACTIVE,218.93,363.69,59.975,1505154603,"201051344000651","219011344069620",27.33,41.00,0,333.63,418.70,207.6,198.4,0.941,831885.4,831885.4,22128,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154628,2461900.00
09/11/2017 14:30,2,6.711,ACTIVE,214.41,347.16,59.970,1505154603,"274151322000088","219011344069620",26.68,50.80,0,331.23,391.64,181.2,173.0,0.689,1033242.7,1033242.7,22003,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154629,2461901.00
09/11/2017 14:30,2,4.596,ACTIVE,215.54,416.29,59.975,1505154603,"274151322000068","219011344069620",37.45,51.50,0,379.32,451.76,173.6,165.6,0.663,902265.5,902265.5,22457,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154630,2461902.00
09/11/2017 14:30,2,7.455,ACTIVE,218.48,361.89,59.970,1505154603,"201051344001135","219011344069620",27.43,41.80,0,331.83,417.49,207.0,197.9,0.950,827441.7,827441.7,22086,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154631,2461903.00
09/11/2017 14:30,2,7.369,ACTIVE,218.03,363.39,59.965,1505154603,"201051344000594","219011344069620",27.61,48.50,0,330.03,419.30,205.9,196.8,0.946,847141.3,847141.3,22123,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154632,2461904.00
09/11/2017 14:30,2,7.574,ACTIVE,218.71,363.09,60.007,1505154603,"201051344001203","219011344069620",27.25,43.20,0,333.63,419.90,208.9,199.7,0.963,837671.7,837671.7,22153,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154633,2461905.00
09/11/2017 14:30,2,6.715,ACTIVE,214.64,370.30,59.959,1505154603,"274151322000054","219011344069620",25.86,50.20,0,330.63,391.34,175.8,167.8,0.672,1048531.6,1048531.6,21971,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154634,2461906.00
09/11/2017 14:30,2,7.535,ACTIVE,218.93,363.09,59.975,1505154603,"201051344000867","219011344069620",27.23,43.00,0,332.13,417.79,207.8,198.6,0.937,831210.5,831210.5,22154,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154635,2461907.00
09/11/2017 14:30,2,7.297,ACTIVE,218.71,363.09,59.965,1505154603,"201051344001093","219011344069620",27.83,40.60,0,333.63,417.79,205.5,196.4,0.937,834684.5,834684.5,22160,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154636,2461908.00
09/11/2017 14:30,2,7.527,ACTIVE,219.61,366.10,59.970,1505154603,"201051344000900","219011344069620",27.89,38.00,0,333.93,419.30,212.6,203.3,0.928,853378.2,853378.2,22156,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154637,2461909.00
09/11/2017 14:30,2,7.389,ACTIVE,219.61,364.29,59.970,1505154603,"201051344000648","219011344069620",27.33,40.80,0,334.84,418.70,204.7,195.6,0.955,839275.6,839275.6,22121,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154638,2461910.00
09/11/2017 14:30,2,7.471,ACTIVE,220.06,366.40,59.954,1505154603,"201051344000569","219011344069620",27.69,39.00,0,333.63,419.00,209.6,200.3,0.972,854825.2,854825.2,22090,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154639,2461911.00
09/11/2017 14:30,2,7.471,ACTIVE,220.29,366.70,59.965,1505154603,"201051344000983","219011344069620",27.69,40.40,0,333.33,419.00,209.3,200.1,0.981,845882.5,845882.5,22125,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154640,2461912.00
09/11/2017 14:30,2,7.381,ACTIVE,220.29,364.29,59.991,1505154603,"201051344001158","219011344069620",27.39,41.50,0,333.93,416.89,204.8,195.7,0.946,829304.2,829304.2,22129,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154640,2461913.00
09/11/2017 14:30,2,7.453,ACTIVE,220.06,364.29,59.938,1505154603,"201051344000576","219011344069620",27.41,39.30,0,333.63,418.39,206.8,197.6,0.963,843882.7,843882.7,22143,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154641,2461914.00
09/11/2017 14:30,2,6.838,ACTIVE,214.41,353.47,59.965,1505154603,"274151322000087","219011344069620",26.30,59.50,0,331.53,391.34,182.1,173.8,0.685,1024584.5,1024584.5,22250,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505154642,2461915.00
09/11/2017 14:45,2,7.244,ACTIVE,219.39,362.19,59.959,1505155504,"201051344000645","219011344069620",27.02,40.60,0,336.64,410.88,198.1,189.3,0.910,842860.7,842860.7,22115,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155505,2461916.00
09/11/2017 14:45,2,6.477,ACTIVE,213.96,352.57,59.959,1505155504,"274151322000085","219011344069620",25.54,49.80,0,333.03,385.03,167.4,159.7,0.645,1042812.0,1042812.0,21994,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155506,2461917.00
09/11/2017 14:45,2,7.137,ACTIVE,218.71,361.89,59.965,1505155504,"201051344000633","219011344069620",27.43,43.20,0,335.74,411.18,198.3,189.5,0.946,830144.0,830144.0,22171,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155507,2461918.00
09/11/2017 14:45,2,7.191,ACTIVE,220.06,362.79,59.928,1505155504,"201051344000469","219011344069620",27.67,35.60,0,335.14,413.89,201.6,192.6,0.941,834265.0,834265.0,22129,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155508,2461919.00
09/11/2017 14:45,2,7.146,ACTIVE,217.35,360.08,59.981,1505155504,"201051344000646","219011344069620",27.39,42.80,0,329.73,406.07,198.3,189.5,0.932,828248.8,828248.8,22121,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155509,2461920.00
09/11/2017 14:45,2,6.453,ACTIVE,214.19,351.07,59.965,1505155504,"274151322000052","219011344069620",27.21,55.80,0,332.13,387.74,177.9,169.8,0.698,1087389.2,1087389.2,21993,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155510,2461921.00
09/11/2017 14:45,2,7.168,ACTIVE,218.71,361.29,59.965,1505155504,"201051344000585","219011344069620",28.09,41.30,0,336.94,412.08,203.9,194.9,0.946,842940.4,842940.4,22117,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155511,2461922.00
09/11/2017 14:45,2,6.928,ACTIVE,216.90,356.18,59.965,1505155504,"201051344001230","219011344069620",28.07,43.00,0,329.73,405.17,196.9,188.1,0.910,832627.9,832627.9,22169,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155512,2461923.00
09/11/2017 14:45,2,7.068,ACTIVE,218.48,362.19,59.959,1505155504,"201051344000582","219011344069620",27.53,41.00,0,336.64,411.18,196.9,188.1,0.902,821445.9,821445.9,22107,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155513,2461924.00
09/11/2017 14:45,2,7.016,ACTIVE,216.67,360.99,59.970,1505155504,"201051344000955","219011344069620",27.79,43.20,0,330.63,404.87,197.4,188.6,0.950,842032.2,842032.2,22128,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155514,2461925.00
09/11/2017 14:45,2,4.387,ACTIVE,213.96,416.59,59.975,1505155504,"274151322000094","219011344069620",37.73,50.60,0,385.93,450.26,167.0,159.3,0.641,901219.7,901219.7,22449,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155514,2461926.00
09/11/2017 14:45,2,7.102,ACTIVE,219.84,361.89,59.970,1505155504,"201051344000579","219011344069620",27.69,44.30,0,336.34,410.88,199.1,190.3,0.919,852791.8,852791.8,22129,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155515,2461927.00
09/11/2017 14:45,2,7.059,ACTIVE,217.35,360.38,59.970,1505155504,"201051344000890","219011344069620",27.59,45.80,0,330.03,405.47,197.1,188.3,0.906,836189.0,836189.0,22129,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155516,2461928.00
09/11/2017 14:45,2,7.102,ACTIVE,218.26,361.59,59.975,1505155504,"201051344000438","219011344069620",27.41,43.40,0,336.64,406.97,197.1,188.3,0.924,838352.1,838352.1,22113,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155517,2461929.00
09/11/2017 14:45,2,6.918,ACTIVE,217.35,353.47,59.965,1505155504,"201051344000417","219011344069620",18.07,43.20,0,332.73,383.83,126.8,120.5,0.601,739089.4,739089.4,22155,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155518,2461930.00
09/11/2017 14:45,2,6.473,ACTIVE,213.51,348.36,59.970,1505155504,"274151322000083","219011344069620",27.21,55.30,0,332.13,387.74,178.1,170.0,0.716,1076394.1,1076394.1,22009,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155519,2461931.00
09/11/2017 14:45,2,6.818,ACTIVE,215.09,361.29,59.959,1505155504,"274151322000076","219011344069620",27.99,60.50,0,330.93,389.84,193.2,184.5,0.747,1149757.9,1149757.9,21997,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155520,2461932.00
09/11/2017 14:45,2,7.193,ACTIVE,218.26,360.69,59.933,1505155504,"201051344000868","219011344069620",27.63,38.00,0,336.94,412.08,201.3,192.4,0.919,832536.2,832536.2,22142,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155521,2461933.00
09/11/2017 14:45,2,6.898,ACTIVE,213.74,363.39,59.959,1505155504,"274151322000095","219011344069620",27.59,57.00,0,331.83,391.04,192.6,184.0,0.725,1138673.3,1138673.3,22034,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155522,2461934.00
09/11/2017 14:45,2,7.158,ACTIVE,219.84,359.18,59.949,1505155504,"201051344000988","219011344069620",17.93,37.00,0,337.54,388.94,130.0,123.6,0.605,711396.7,711396.7,22103,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155523,2461935.00
09/11/2017 14:45,2,7.270,ACTIVE,218.26,360.38,59.986,1505155504,"201051344001025","219011344069620",27.51,43.40,0,336.34,410.58,202.5,193.5,0.910,839685.8,839685.8,22112,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155523,2461936.00
09/11/2017 14:45,2,7.188,ACTIVE,219.84,361.59,59.954,1505155504,"201051344000458","219011344069620",27.49,41.30,0,336.34,412.08,200.1,191.2,0.950,843577.9,843577.9,22108,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155524,2461937.00
09/11/2017 14:45,2,7.205,ACTIVE,220.29,365.49,59.965,1505155504,"201051344000853","219011344069620",27.71,38.80,0,335.44,411.48,202.3,193.3,0.968,845096.4,845096.4,22138,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155525,2461938.00
09/11/2017 14:45,2,7.113,ACTIVE,217.13,359.78,59.970,1505155504,"201051344000685","219011344069620",27.53,42.80,0,330.33,404.87,198.2,189.4,0.955,838142.3,838142.3,22160,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155526,2461939.00
09/11/2017 14:45,2,7.113,ACTIVE,218.26,361.29,59.928,1505155504,"201051344000917","219011344069620",27.61,42.30,0,335.44,406.97,198.9,190.0,0.937,834763.8,834763.8,22155,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155527,2461940.00
09/11/2017 14:45,2,7.137,ACTIVE,217.13,360.69,59.965,1505155504,"201051344001145","219011344069620",27.41,41.50,0,331.23,405.77,198.3,189.5,0.910,842874.9,842874.9,22139,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155528,2461941.00
09/11/2017 14:45,2,7.195,ACTIVE,218.71,362.79,59.975,1505155504,"201051344000651","219011344069620",27.41,41.30,0,337.24,410.88,199.8,190.9,0.910,831933.9,831933.9,22129,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155529,2461942.00
09/11/2017 14:45,2,6.447,ACTIVE,214.41,348.06,59.970,1505155504,"274151322000088","219011344069620",26.86,50.20,0,332.73,387.44,175.3,167.3,0.658,1033285.1,1033285.1,22004,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155530,2461943.00
09/11/2017 14:45,2,4.365,ACTIVE,214.87,424.71,59.965,1505155504,"274151322000068","219011344069620",37.99,51.50,0,385.33,449.35,168.6,160.8,0.650,902306.2,902306.2,22458,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155531,2461944.00
09/11/2017 14:45,2,7.254,ACTIVE,218.26,361.89,59.944,1505155504,"201051344001135","219011344069620",27.04,42.30,0,332.73,407.57,198.7,189.9,0.910,827490.1,827490.1,22087,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155532,2461945.00
09/11/2017 14:45,2,7.193,ACTIVE,217.80,362.49,59.970,1505155504,"201051344000594","219011344069620",27.27,48.80,0,330.03,410.28,198.6,189.8,0.915,847189.5,847189.5,22124,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155533,2461946.00
09/11/2017 14:45,2,7.158,ACTIVE,218.71,360.99,59.975,1505155504,"201051344001203","219011344069620",27.71,43.20,0,338.14,410.88,201.0,192.1,0.932,837720.6,837720.6,22154,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155534,2461947.00
09/11/2017 14:45,2,6.502,ACTIVE,213.96,354.97,59.975,1505155504,"274151322000054","219011344069620",25.94,49.30,0,332.13,386.83,170.8,162.9,0.654,1048572.9,1048572.9,21972,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155534,2461948.00
09/11/2017 14:45,2,7.217,ACTIVE,218.71,361.29,59.981,1505155504,"201051344000867","219011344069620",27.27,43.00,0,336.94,410.88,199.4,190.6,0.906,831259.1,831259.1,22155,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155535,2461949.00
09/11/2017 14:45,2,6.980,ACTIVE,218.48,361.29,59.991,1505155504,"201051344001093","219011344069620",27.79,40.80,0,336.64,410.28,196.6,187.8,0.906,834732.4,834732.4,22161,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155536,2461950.00
09/11/2017 14:45,2,7.232,ACTIVE,219.39,365.19,59.981,1505155504,"201051344000900","219011344069620",27.85,38.20,0,335.44,413.89,204.2,195.1,0.919,853427.9,853427.9,22157,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155537,2461951.00
09/11/2017 14:45,2,7.068,ACTIVE,219.39,362.19,59.949,1505155504,"201051344000648","219011344069620",27.41,40.60,0,336.64,412.98,196.4,187.6,0.893,839323.4,839323.4,22122,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155538,2461952.00
09/11/2017 14:45,2,7.141,ACTIVE,219.61,363.99,59.981,1505155504,"201051344000569","219011344069620",27.83,39.30,0,335.74,413.29,201.3,192.4,0.946,854874.2,854874.2,22091,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155539,2461953.00
09/11/2017 14:45,2,7.207,ACTIVE,220.06,365.80,60.023,1505155504,"201051344000983","219011344069620",27.59,39.80,0,335.74,412.68,201.4,192.5,0.955,845931.5,845931.5,22126,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155540,2461954.00
09/11/2017 14:45,2,7.141,ACTIVE,219.84,363.69,59.986,1505155504,"201051344001158","219011344069620",27.21,41.50,0,335.44,410.88,196.9,188.2,0.915,829352.1,829352.1,22130,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155541,2461955.00
09/11/2017 14:45,2,7.158,ACTIVE,219.84,365.80,59.996,1505155504,"201051344000576","219011344069620",27.39,39.30,0,335.44,411.78,198.7,189.8,0.919,843931.1,843931.1,22144,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155542,2461956.00
09/11/2017 14:45,2,6.465,ACTIVE,214.41,357.08,59.981,1505155504,"274151322000087","219011344069620",26.98,59.50,0,332.73,387.14,176.6,168.5,0.658,1024627.2,1024627.2,22251,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505155543,2461957.00
09/11/2017 15:00,2,7.086,ACTIVE,219.84,363.99,60.012,1505156403,"201051344000645","219011344069620",27.17,40.80,0,336.94,409.08,195.0,186.3,0.884,842907.9,842907.9,22116,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156404,2461958.00
09/11/2017 15:00,2,6.396,ACTIVE,214.41,354.07,59.949,1505156403,"274151322000085","219011344069620",25.50,48.80,0,333.63,384.13,165.2,157.5,0.632,1042851.8,1042851.8,21995,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156405,2461959.00
09/11/2017 15:00,2,7.102,ACTIVE,218.93,363.99,59.949,1505156403,"201051344000633","219011344069620",27.15,43.00,0,336.94,409.08,195.2,186.4,0.924,830191.2,830191.2,22172,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156406,2461960.00
09/11/2017 15:00,2,7.066,ACTIVE,220.29,364.29,59.970,1505156403,"201051344000469","219011344069620",27.73,35.60,0,336.34,411.18,198.3,189.5,0.941,834313.0,834313.0,22130,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156407,2461961.00
09/11/2017 15:00,2,7.031,ACTIVE,217.35,359.78,59.986,1505156403,"201051344000646","219011344069620",27.53,43.00,0,329.73,403.97,196.1,187.3,0.928,828296.0,828296.0,22122,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156408,2461962.00
09/11/2017 15:00,2,6.402,ACTIVE,214.41,352.27,59.954,1505156403,"274151322000052","219011344069620",27.21,55.50,0,332.13,386.83,176.3,168.2,0.694,1087431.6,1087431.6,21994,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156409,2461963.00
09/11/2017 15:00,2,7.223,ACTIVE,218.71,361.59,59.970,1505156403,"201051344000585","219011344069620",27.61,41.30,0,336.34,409.08,201.9,192.9,0.937,842988.9,842988.9,22118,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156410,2461964.00
09/11/2017 15:00,2,6.891,ACTIVE,216.90,358.88,59.970,1505156403,"201051344001230","219011344069620",27.87,42.80,0,330.63,404.27,194.4,185.7,0.932,832674.7,832674.7,22170,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156411,2461965.00
09/11/2017 15:00,2,7.080,ACTIVE,218.71,361.59,59.986,1505156403,"201051344000582","219011344069620",27.23,40.80,0,335.14,405.17,195.1,186.4,0.897,821492.7,821492.7,22108,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156412,2461966.00
09/11/2017 15:00,2,6.947,ACTIVE,217.58,358.88,59.944,1505156403,"201051344000955","219011344069620",27.75,43.00,0,330.33,402.77,195.2,186.5,0.928,842079.2,842079.2,22129,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156413,2461967.00
09/11/2017 15:00,2,4.404,ACTIVE,214.41,403.67,59.954,1505156403,"274151322000094","219011344069620",37.35,51.00,0,386.23,451.46,166.7,158.9,0.645,901259.5,901259.5,22450,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156414,2461968.00
09/11/2017 15:00,2,7.090,ACTIVE,220.29,364.59,59.981,1505156403,"201051344000579","219011344069620",27.51,43.40,0,336.64,409.38,197.4,188.6,0.897,852839.2,852839.2,22130,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156415,2461969.00
09/11/2017 15:00,2,7.129,ACTIVE,217.35,359.18,59.970,1505156403,"201051344000890","219011344069620",27.10,45.80,0,330.63,403.37,195.6,186.9,0.888,836235.9,836235.9,22130,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156416,2461970.00
09/11/2017 15:00,2,7.037,ACTIVE,218.03,361.29,59.975,1505156403,"201051344000438","219011344069620",27.39,43.80,0,331.23,404.57,195.0,186.3,0.910,838398.9,838398.9,22114,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156417,2461971.00
09/11/2017 15:00,2,6.893,ACTIVE,217.58,352.87,59.970,1505156403,"201051344000417","219011344069620",17.99,42.80,0,332.43,382.03,125.6,119.3,0.588,739119.3,739119.3,22156,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156418,2461972.00
09/11/2017 15:00,2,6.512,ACTIVE,213.74,348.36,59.938,1505156403,"274151322000083","219011344069620",26.82,54.80,0,332.13,385.93,176.8,168.7,0.712,1076436.4,1076436.4,22010,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156418,2461973.00
09/11/2017 15:00,2,6.773,ACTIVE,215.09,355.28,59.975,1505156403,"274151322000076","219011344069620",27.89,59.30,0,331.83,388.94,191.1,182.5,0.742,1149803.8,1149803.8,21998,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156419,2461974.00
09/11/2017 15:00,2,7.174,ACTIVE,218.71,361.59,59.949,1505156403,"201051344000868","219011344069620",27.43,38.20,0,336.94,409.98,199.2,190.3,0.906,832584.0,832584.0,22143,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156420,2461975.00
09/11/2017 15:00,2,6.898,ACTIVE,213.96,354.37,59.975,1505156403,"274151322000095","219011344069620",27.37,57.30,0,332.13,388.64,191.2,182.7,0.729,1138719.0,1138719.0,22035,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156421,2461976.00
09/11/2017 15:00,2,7.105,ACTIVE,220.06,357.08,59.944,1505156403,"201051344000988","219011344069620",17.93,37.00,0,337.24,388.04,129.2,122.7,0.597,711427.5,711427.5,22104,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156422,2461977.00
09/11/2017 15:00,2,7.258,ACTIVE,218.48,361.89,59.970,1505156403,"201051344001025","219011344069620",27.39,43.00,0,332.13,405.17,201.3,192.4,0.906,839733.9,839733.9,22113,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156423,2461978.00
09/11/2017 15:00,2,7.045,ACTIVE,220.06,363.69,59.975,1505156403,"201051344000458","219011344069620",27.87,41.30,0,336.94,410.88,198.9,190.0,0.928,843625.6,843625.6,22109,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156424,2461979.00
09/11/2017 15:00,2,7.125,ACTIVE,220.52,365.49,59.996,1505156403,"201051344000853","219011344069620",27.81,38.60,0,336.04,409.98,200.7,191.8,0.932,845144.6,845144.6,22139,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156425,2461980.00
09/11/2017 15:00,2,7.188,ACTIVE,217.35,361.59,59.981,1505156403,"201051344000685","219011344069620",27.04,43.00,0,330.63,403.07,196.8,188.0,0.950,838189.5,838189.5,22161,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156426,2461981.00
09/11/2017 15:00,2,7.023,ACTIVE,218.48,360.08,59.981,1505156403,"201051344000917","219011344069620",27.73,41.80,0,333.03,403.37,197.2,188.4,0.928,834811.0,834811.0,22156,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156427,2461982.00
09/11/2017 15:00,2,7.078,ACTIVE,217.35,360.38,59.981,1505156403,"201051344001145","219011344069620",27.43,41.30,0,330.63,403.37,196.6,187.8,0.897,842921.9,842921.9,22140,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156428,2461983.00
09/11/2017 15:00,2,7.176,ACTIVE,218.93,362.49,59.975,1505156403,"201051344000651","219011344069620",27.31,42.00,0,336.94,407.87,198.5,189.6,0.902,831981.4,831981.4,22130,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156429,2461984.00
09/11/2017 15:00,2,6.438,ACTIVE,213.96,347.76,59.981,1505156403,"274151322000088","219011344069620",26.78,50.60,0,332.73,386.53,174.7,166.6,0.663,1033326.8,1033326.8,22005,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156430,2461985.00
09/11/2017 15:00,2,4.424,ACTIVE,215.54,422.60,59.970,1505156403,"274151322000068","219011344069620",37.37,52.00,0,382.63,450.56,166.8,159.1,0.645,902346.1,902346.1,22459,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156430,2461986.00
09/11/2017 15:00,2,7.154,ACTIVE,218.48,360.69,59.975,1505156403,"201051344001135","219011344069620",27.29,41.50,0,331.83,403.67,197.6,188.8,0.910,827537.4,827537.4,22088,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156431,2461987.00
09/11/2017 15:00,2,7.209,ACTIVE,218.26,361.59,59.970,1505156403,"201051344000594","219011344069620",27.02,47.80,0,330.93,404.87,197.2,188.4,0.897,847236.8,847236.8,22125,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156432,2461988.00
09/11/2017 15:00,2,7.129,ACTIVE,218.93,361.89,59.965,1505156403,"201051344001203","219011344069620",27.65,43.20,0,337.54,408.18,199.5,190.7,0.928,837768.4,837768.4,22155,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156433,2461989.00
09/11/2017 15:00,2,6.473,ACTIVE,214.19,351.67,59.965,1505156403,"274151322000054","219011344069620",25.90,50.20,0,332.73,385.33,169.8,162.0,0.641,1048613.5,1048613.5,21973,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156434,2461990.00
09/11/2017 15:00,2,7.105,ACTIVE,218.93,361.89,59.965,1505156403,"201051344000867","219011344069620",27.55,42.30,0,336.94,408.48,198.2,189.4,0.902,831306.7,831306.7,22156,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156435,2461991.00
09/11/2017 15:00,2,6.898,ACTIVE,218.71,360.99,59.981,1505156403,"201051344001093","219011344069620",27.95,40.80,0,336.34,407.27,195.2,186.5,0.884,834779.2,834779.2,22162,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156436,2461992.00
09/11/2017 15:00,2,7.174,ACTIVE,219.61,364.29,59.975,1505156403,"201051344000900","219011344069620",27.89,38.40,0,335.74,411.18,202.7,193.7,0.915,853476.5,853476.5,22158,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156437,2461993.00
09/11/2017 15:00,2,7.045,ACTIVE,219.61,362.79,59.938,1505156403,"201051344000648","219011344069620",27.39,39.80,0,337.24,410.58,195.5,186.8,0.893,839370.2,839370.2,22123,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156438,2461994.00
09/11/2017 15:00,2,7.121,ACTIVE,220.06,363.69,59.965,1505156403,"201051344000569","219011344069620",27.79,39.50,0,336.04,410.58,200.4,191.5,0.937,854922.2,854922.2,22092,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156439,2461995.00
09/11/2017 15:00,2,7.193,ACTIVE,220.06,367.00,59.981,1505156403,"201051344000983","219011344069620",27.53,39.80,0,335.74,411.18,200.6,191.6,0.932,845979.6,845979.6,22127,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156440,2461996.00
09/11/2017 15:00,2,7.115,ACTIVE,220.06,366.40,59.975,1505156403,"201051344001158","219011344069620",27.19,41.30,0,336.64,409.08,196.1,187.4,0.906,829399.1,829399.1,22131,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156441,2461997.00
09/11/2017 15:00,2,7.094,ACTIVE,220.06,363.69,59.981,1505156403,"201051344000576","219011344069620",27.53,39.30,0,336.04,409.98,197.8,189.0,0.915,843978.5,843978.5,22145,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156442,2461998.00
09/11/2017 15:00,2,6.461,ACTIVE,214.19,360.38,59.981,1505156403,"274151322000087","219011344069620",26.86,59.80,0,333.03,385.63,175.8,167.8,0.663,1024669.3,1024669.3,22252,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505156442,2461999.00
09/11/2017 15:15,2,7.033,ACTIVE,219.39,363.99,59.965,1505157304,"201051344000645","219011344069620",26.94,40.60,0,324.62,415.39,191.8,183.2,0.875,842954.3,842954.3,22117,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157305,2462000.00
09/11/2017 15:15,2,6.316,ACTIVE,213.96,356.78,59.965,1505157304,"274151322000085","219011344069620",25.37,50.00,0,327.32,383.23,162.2,154.7,0.628,1042890.9,1042890.9,21996,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157306,2462001.00
09/11/2017 15:15,2,6.951,ACTIVE,218.48,363.09,59.965,1505157304,"201051344000633","219011344069620",27.17,43.60,0,331.83,408.18,191.3,182.7,0.906,830237.5,830237.5,22173,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157307,2462002.00
09/11/2017 15:15,2,6.904,ACTIVE,219.61,362.49,59.970,1505157304,"201051344000469","219011344069620",27.85,35.40,0,332.43,410.88,194.7,186.0,0.910,834360.1,834360.1,22131,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157308,2462003.00
09/11/2017 15:15,2,6.891,ACTIVE,216.67,360.38,59.965,1505157304,"201051344000646","219011344069620",27.43,43.40,0,330.33,403.07,191.3,182.7,0.902,828342.3,828342.3,22123,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157309,2462004.00
09/11/2017 15:15,2,6.326,ACTIVE,213.74,358.58,59.965,1505157304,"274151322000052","219011344069620",27.06,56.00,0,325.22,385.93,173.2,165.3,0.681,1087473.4,1087473.4,21995,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157310,2462005.00
09/11/2017 15:15,2,7.070,ACTIVE,218.26,360.69,59.965,1505157304,"201051344000585","219011344069620",27.61,41.30,0,332.73,408.18,197.6,188.8,0.919,843036.7,843036.7,22119,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157311,2462006.00
09/11/2017 15:15,2,6.814,ACTIVE,216.45,358.28,59.975,1505157304,"201051344001230","219011344069620",27.55,43.20,0,326.72,403.07,190.2,181.6,0.893,832720.7,832720.7,22171,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157312,2462007.00
09/11/2017 15:15,2,6.898,ACTIVE,218.03,361.89,59.959,1505157304,"201051344000582","219011344069620",27.23,42.00,0,331.23,407.27,190.3,181.8,0.879,821538.7,821538.7,22109,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157312,2462008.00
09/11/2017 15:15,2,6.826,ACTIVE,216.90,358.58,59.949,1505157304,"201051344000955","219011344069620",27.53,43.20,0,330.03,402.77,190.3,181.7,0.902,842125.2,842125.2,22130,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157313,2462009.00
09/11/2017 15:15,2,4.188,ACTIVE,213.96,428.91,59.965,1505157304,"274151322000094","219011344069620",38.23,51.80,0,384.13,446.95,161.7,154.1,0.628,901298.7,901298.7,22451,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157314,2462010.00
09/11/2017 15:15,2,6.959,ACTIVE,219.61,362.19,59.959,1505157304,"201051344000579","219011344069620",27.31,43.40,0,332.43,408.78,192.5,183.9,0.888,852885.6,852885.6,22131,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157315,2462011.00
09/11/2017 15:15,2,6.783,ACTIVE,216.67,358.58,59.970,1505157304,"201051344000890","219011344069620",27.67,45.50,0,330.63,403.67,190.0,181.4,0.884,836281.9,836281.9,22131,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157316,2462012.00
09/11/2017 15:15,2,6.906,ACTIVE,217.58,361.89,59.965,1505157304,"201051344000438","219011344069620",27.19,43.80,0,330.93,403.07,190.1,181.6,0.897,838444.9,838444.9,22115,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157317,2462013.00
09/11/2017 15:15,2,6.738,ACTIVE,217.13,352.57,59.970,1505157304,"201051344000417","219011344069620",17.91,43.40,0,333.03,382.03,122.3,116.2,0.583,739148.7,739148.7,22157,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157318,2462014.00
