ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 15:15,2,6.387,ACTIVE,213.29,366.10,59.959,1505157304,"274151322000083","219011344069620",26.78,56.00,0,327.32,385.63,173.2,165.2,0.698,1076478.2,1076478.2,22011,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157319,2462015.00
09/11/2017 15:15,2,6.701,ACTIVE,214.64,359.48,59.981,1505157304,"274151322000076","219011344069620",27.51,59.30,0,327.02,388.64,186.6,178.2,0.716,1149848.9,1149848.9,21999,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157320,2462016.00
09/11/2017 15:15,2,6.994,ACTIVE,218.03,360.38,59.959,1505157304,"201051344000868","219011344069620",27.33,38.40,0,332.73,409.08,193.6,185.0,0.879,832630.9,832630.9,22144,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157321,2462017.00
09/11/2017 15:15,2,6.695,ACTIVE,213.29,351.67,59.959,1505157304,"274151322000095","219011344069620",27.45,58.00,0,327.02,389.54,186.2,177.8,0.707,1138764.1,1138764.1,22036,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157322,2462018.00
09/11/2017 15:15,2,6.902,ACTIVE,219.39,358.88,59.954,1505157304,"201051344000988","219011344069620",17.89,37.50,0,336.94,387.74,125.2,118.9,0.579,711457.6,711457.6,22105,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157322,2462019.00
09/11/2017 15:15,2,7.037,ACTIVE,217.80,360.08,59.928,1505157304,"201051344001025","219011344069620",27.39,43.20,0,331.23,405.77,195.2,186.4,0.871,839781.2,839781.2,22114,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157323,2462020.00
09/11/2017 15:15,2,6.926,ACTIVE,219.39,363.39,59.954,1505157304,"201051344000458","219011344069620",27.57,41.00,0,332.73,409.38,193.3,184.6,0.915,843672.4,843672.4,22110,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157324,2462021.00
09/11/2017 15:15,2,6.977,ACTIVE,219.84,363.99,59.970,1505157304,"201051344000853","219011344069620",27.57,39.30,0,316.80,429.82,194.7,186.0,0.919,845191.8,845191.8,22140,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157325,2462022.00
09/11/2017 15:15,2,6.973,ACTIVE,216.45,359.78,59.928,1505157304,"201051344000685","219011344069620",27.08,42.50,0,330.93,402.16,191.2,182.6,0.924,838235.8,838235.8,22162,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157326,2462023.00
09/11/2017 15:15,2,6.928,ACTIVE,217.80,359.18,59.944,1505157304,"201051344000917","219011344069620",27.29,43.20,0,331.23,403.07,191.4,182.8,0.897,834857.4,834857.4,22157,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157327,2462024.00
09/11/2017 15:15,2,6.873,ACTIVE,216.67,359.78,59.959,1505157304,"201051344001145","219011344069620",27.41,41.50,0,330.63,402.77,190.8,182.2,0.875,842968.2,842968.2,22141,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157328,2462025.00
09/11/2017 15:15,2,6.900,ACTIVE,218.26,361.59,59.959,1505157304,"201051344000651","219011344069620",27.43,42.00,0,332.43,407.57,191.8,183.2,0.871,832028.0,832028.0,22131,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157329,2462026.00
09/11/2017 15:15,2,6.281,ACTIVE,213.06,365.80,59.938,1505157304,"274151322000088","219011344069620",26.60,50.20,0,326.72,385.93,169.1,161.3,0.645,1033367.7,1033367.7,22006,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157330,2462027.00
09/11/2017 15:15,2,4.314,ACTIVE,214.64,403.07,59.949,1505157304,"274151322000068","219011344069620",37.01,52.30,0,379.32,449.05,160.8,153.3,0.619,902385.3,902385.3,22460,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157331,2462028.00
09/11/2017 15:15,2,6.982,ACTIVE,217.58,358.28,59.986,1505157304,"201051344001135","219011344069620",27.02,42.30,0,330.93,403.37,191.0,182.4,0.884,827583.9,827583.9,22089,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157332,2462029.00
09/11/2017 15:15,2,7.000,ACTIVE,217.35,360.08,59.954,1505157304,"201051344000594","219011344069620",26.90,49.00,0,330.33,407.27,190.7,182.1,0.875,847283.2,847283.2,22126,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157333,2462030.00
09/11/2017 15:15,2,6.947,ACTIVE,218.03,360.38,59.959,1505157304,"201051344001203","219011344069620",27.43,43.40,0,333.33,406.67,193.1,184.5,0.906,837815.4,837815.4,22156,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157334,2462031.00
09/11/2017 15:15,2,6.312,ACTIVE,213.74,344.45,59.986,1505157304,"274151322000054","219011344069620",25.76,50.40,0,327.32,384.73,164.6,156.9,0.619,1048653.4,1048653.4,21974,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157335,2462032.00
09/11/2017 15:15,2,6.770,ACTIVE,218.26,360.38,59.954,1505157304,"201051344000867","219011344069620",27.85,42.80,0,333.33,407.87,190.9,182.3,0.897,831353.4,831353.4,22157,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157336,2462033.00
09/11/2017 15:15,2,6.689,ACTIVE,216.90,360.08,59.959,1505157304,"201051344001093","219011344069620",27.77,41.00,0,332.43,406.37,188.2,179.8,0.866,834825.1,834825.1,22163,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157337,2462034.00
09/11/2017 15:15,2,6.924,ACTIVE,218.48,360.99,59.944,1505157304,"201051344000900","219011344069620",27.97,38.40,0,331.23,410.58,196.0,187.2,0.893,853524.3,853524.3,22159,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157338,2462035.00
09/11/2017 15:15,2,6.852,ACTIVE,218.48,361.59,59.965,1505157304,"201051344000648","219011344069620",27.17,40.40,0,332.43,409.38,188.4,179.9,0.875,839416.3,839416.3,22124,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157339,2462036.00
09/11/2017 15:15,2,6.922,ACTIVE,218.71,361.29,59.965,1505157304,"201051344000569","219011344069620",27.59,39.30,0,331.23,409.98,193.3,184.7,0.902,854969.4,854969.4,22093,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157340,2462037.00
09/11/2017 15:15,2,6.928,ACTIVE,219.16,360.99,59.965,1505157304,"201051344000983","219011344069620",27.61,40.20,0,331.83,410.28,193.8,185.1,0.915,846026.9,846026.9,22128,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157341,2462038.00
09/11/2017 15:15,2,6.844,ACTIVE,218.93,361.29,59.959,1505157304,"201051344001158","219011344069620",27.23,41.50,0,332.73,408.18,188.7,180.2,0.866,829445.2,829445.2,22132,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157342,2462039.00
09/11/2017 15:15,2,6.850,ACTIVE,218.93,362.49,59.965,1505157304,"201051344000576","219011344069620",27.47,39.30,0,332.43,409.08,190.5,181.9,0.888,844025.1,844025.1,22146,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157343,2462040.00
09/11/2017 15:15,2,6.283,ACTIVE,213.06,343.25,59.965,1505157304,"274151322000087","219011344069620",26.80,60.00,0,326.12,384.73,170.5,162.6,0.636,1024710.7,1024710.7,22253,0,0,0,L,1151911521,0,122.23,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505157344,2462041.00
09/11/2017 15:30,2,6.549,ACTIVE,219.16,360.69,59.981,1505158203,"201051344000645","219011344069620",27.49,39.80,0,336.64,406.67,182.4,174.1,0.831,842998.9,842998.9,22118,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158204,2462042.00
09/11/2017 15:30,2,5.975,ACTIVE,214.41,345.96,59.965,1505158203,"274151322000085","219011344069620",25.68,49.50,0,328.82,379.32,155.3,148.0,0.597,1042928.7,1042928.7,21997,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158205,2462043.00
09/11/2017 15:30,2,6.471,ACTIVE,218.48,360.38,59.986,1505158203,"201051344000633","219011344069620",27.73,42.80,0,334.84,406.67,181.8,173.5,0.875,830282.0,830282.0,22174,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158206,2462044.00
09/11/2017 15:30,2,6.545,ACTIVE,219.84,361.59,59.986,1505158203,"201051344000469","219011344069620",27.91,35.40,0,333.03,408.18,184.9,176.5,0.871,834405.3,834405.3,22132,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158207,2462045.00
09/11/2017 15:30,2,6.494,ACTIVE,217.13,358.28,59.975,1505158203,"201051344000646","219011344069620",27.67,42.80,0,330.03,401.26,182.1,173.9,0.866,828386.8,828386.8,22124,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158208,2462046.00
09/11/2017 15:30,2,5.980,ACTIVE,214.19,353.77,59.981,1505158203,"274151322000052","219011344069620",27.25,55.80,0,328.22,382.93,165.1,157.4,0.650,1087513.6,1087513.6,21996,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158209,2462047.00
09/11/2017 15:30,2,6.756,ACTIVE,218.26,359.78,59.981,1505158203,"201051344000585","219011344069620",27.47,41.50,0,330.93,403.67,187.9,179.4,0.875,843082.6,843082.6,22120,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158209,2462048.00
09/11/2017 15:30,2,6.467,ACTIVE,216.90,357.68,59.975,1505158203,"201051344001230","219011344069620",27.57,43.00,0,331.53,400.96,180.6,172.4,0.849,832764.8,832764.8,22172,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158210,2462049.00
09/11/2017 15:30,2,6.584,ACTIVE,218.48,360.99,59.991,1505158203,"201051344000582","219011344069620",27.12,41.50,0,331.23,402.16,180.8,172.5,0.822,821582.8,821582.8,22110,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158211,2462050.00
09/11/2017 15:30,2,6.518,ACTIVE,217.13,357.38,59.986,1505158203,"201051344000955","219011344069620",27.39,42.50,0,330.33,400.66,180.9,172.6,0.862,842169.2,842169.2,22131,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158212,2462051.00
09/11/2017 15:30,2,4.059,ACTIVE,214.19,423.50,59.970,1505158203,"274151322000094","219011344069620",37.89,52.30,0,379.92,446.95,155.3,147.9,0.601,901336.3,901336.3,22452,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158213,2462052.00
09/11/2017 15:30,2,6.547,ACTIVE,219.84,361.29,59.975,1505158203,"201051344000579","219011344069620",27.57,43.40,0,337.24,407.27,182.7,174.4,0.866,852930.2,852930.2,22132,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158214,2462053.00
09/11/2017 15:30,2,6.533,ACTIVE,217.13,357.68,59.991,1505158203,"201051344000890","219011344069620",27.43,45.50,0,331.53,401.26,181.6,173.3,0.826,836326.1,836326.1,22132,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158215,2462054.00
09/11/2017 15:30,2,6.447,ACTIVE,217.80,358.88,59.986,1505158203,"201051344000438","219011344069620",27.65,43.80,0,331.53,401.26,180.7,172.4,0.849,838488.8,838488.8,22116,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158216,2462055.00
09/11/2017 15:30,2,6.422,ACTIVE,217.35,353.17,59.949,1505158203,"201051344000417","219011344069620",17.91,43.00,0,333.03,380.82,116.5,110.6,0.552,739176.9,739176.9,22158,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158217,2462056.00
09/11/2017 15:30,2,6.080,ACTIVE,213.74,367.00,59.991,1505158203,"274151322000083","219011344069620",26.96,55.30,0,326.72,382.03,166.0,158.3,0.667,1076518.4,1076518.4,22012,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158218,2462057.00
09/11/2017 15:30,2,6.410,ACTIVE,214.87,347.46,59.975,1505158203,"274151322000076","219011344069620",27.49,58.80,0,330.03,386.23,178.4,170.3,0.694,1149892.3,1149892.3,22000,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158218,2462058.00
09/11/2017 15:30,2,6.637,ACTIVE,218.26,360.38,60.002,1505158203,"201051344000868","219011344069620",27.53,38.60,0,330.93,403.67,184.9,176.6,0.835,832676.0,832676.0,22145,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158219,2462059.00
09/11/2017 15:30,2,6.404,ACTIVE,213.74,369.70,59.975,1505158203,"274151322000095","219011344069620",27.55,56.50,0,326.42,382.63,178.7,170.5,0.676,1138807.5,1138807.5,22037,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158220,2462060.00
09/11/2017 15:30,2,6.574,ACTIVE,219.61,356.48,59.991,1505158203,"201051344000988","219011344069620",17.97,37.00,0,338.14,386.23,119.7,113.6,0.552,711486.6,711486.6,22106,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158221,2462061.00
09/11/2017 15:30,2,6.623,ACTIVE,218.03,358.58,59.965,1505158203,"201051344001025","219011344069620",27.75,43.40,0,330.63,402.46,186.2,177.8,0.840,839826.5,839826.5,22115,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158222,2462062.00
09/11/2017 15:30,2,6.598,ACTIVE,219.39,360.69,59.986,1505158203,"201051344000458","219011344069620",27.65,39.80,0,336.94,407.57,184.6,176.2,0.866,843717.3,843717.3,22111,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158223,2462063.00
09/11/2017 15:30,2,6.619,ACTIVE,219.84,363.39,59.991,1505158203,"201051344000853","219011344069620",27.71,38.80,0,335.74,407.57,185.8,177.4,0.866,845237.1,845237.1,22141,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158224,2462064.00
09/11/2017 15:30,2,6.551,ACTIVE,216.90,359.48,60.007,1505158203,"201051344000685","219011344069620",27.49,42.50,0,330.63,400.66,182.3,174.0,0.879,838280.2,838280.2,22163,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158225,2462065.00
09/11/2017 15:30,2,6.480,ACTIVE,218.03,359.48,60.002,1505158203,"201051344000917","219011344069620",27.81,42.80,0,330.93,400.36,182.4,174.2,0.857,834901.9,834901.9,22158,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158226,2462066.00
09/11/2017 15:30,2,6.582,ACTIVE,216.90,357.68,60.002,1505158203,"201051344001145","219011344069620",27.31,41.50,0,330.63,400.96,181.9,173.6,0.840,843012.6,843012.6,22142,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158227,2462067.00
09/11/2017 15:30,2,6.619,ACTIVE,218.26,360.99,59.986,1505158203,"201051344000651","219011344069620",27.25,42.30,0,334.54,403.67,182.7,174.4,0.826,832072.6,832072.6,22132,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158227,2462068.00
09/11/2017 15:30,2,5.945,ACTIVE,213.74,360.99,59.996,1505158203,"274151322000088","219011344069620",26.80,49.80,0,327.62,382.33,161.4,153.9,0.623,1033407.0,1033407.0,22007,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158228,2462069.00
09/11/2017 15:30,2,4.109,ACTIVE,214.87,399.76,59.986,1505158203,"274151322000068","219011344069620",36.96,52.00,0,384.43,444.54,154.8,147.5,0.588,902422.9,902422.9,22461,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158229,2462070.00
09/11/2017 15:30,2,6.570,ACTIVE,217.58,357.98,59.986,1505158203,"201051344001135","219011344069620",27.39,41.80,0,331.23,400.96,182.3,174.0,0.849,827628.3,827628.3,22090,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158230,2462071.00
09/11/2017 15:30,2,6.580,ACTIVE,217.58,360.38,59.981,1505158203,"201051344000594","219011344069620",27.31,48.00,0,329.73,401.86,182.0,173.8,0.831,847327.6,847327.6,22127,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158231,2462072.00
09/11/2017 15:30,2,6.533,ACTIVE,218.03,358.28,59.991,1505158203,"201051344001203","219011344069620",27.79,43.00,0,334.54,401.86,183.9,175.6,0.862,837860.3,837860.3,22157,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158232,2462073.00
09/11/2017 15:30,2,5.963,ACTIVE,214.41,353.47,59.975,1505158203,"274151322000054","219011344069620",26.10,49.30,0,327.62,378.72,157.6,150.2,0.601,1048691.8,1048691.8,21975,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158233,2462074.00
09/11/2017 15:30,2,6.586,ACTIVE,218.71,360.38,59.986,1505158203,"201051344000867","219011344069620",27.47,42.00,0,330.93,402.77,183.2,174.9,0.835,831398.1,831398.1,22158,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158234,2462075.00
09/11/2017 15:30,2,6.371,ACTIVE,218.26,360.69,59.991,1505158203,"201051344001093","219011344069620",27.79,41.00,0,331.83,406.07,179.4,171.2,0.826,834868.9,834868.9,22164,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158235,2462076.00
09/11/2017 15:30,2,6.506,ACTIVE,219.16,363.09,59.986,1505158203,"201051344000900","219011344069620",28.39,37.50,0,336.94,407.87,186.9,178.5,0.844,853569.9,853569.9,22160,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158236,2462077.00
09/11/2017 15:30,2,6.477,ACTIVE,219.16,362.19,59.996,1505158203,"201051344000648","219011344069620",27.49,40.00,0,337.54,405.77,180.3,172.1,0.840,839460.2,839460.2,22125,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158236,2462078.00
09/11/2017 15:30,2,6.508,ACTIVE,219.39,361.59,59.991,1505158203,"201051344000569","219011344069620",28.07,38.60,0,336.94,406.97,185.0,176.7,0.844,855014.5,855014.5,22094,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158238,2462079.00
09/11/2017 15:30,2,6.537,ACTIVE,219.61,361.89,59.996,1505158203,"201051344000983","219011344069620",28.05,39.00,0,336.34,406.97,185.7,177.3,0.879,846072.1,846072.1,22129,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158238,2462080.00
09/11/2017 15:30,2,6.584,ACTIVE,219.61,360.99,59.991,1505158203,"201051344001158","219011344069620",27.12,40.40,0,336.64,405.77,180.9,172.6,0.844,829489.2,829489.2,22133,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158239,2462081.00
09/11/2017 15:30,2,6.484,ACTIVE,219.61,362.19,60.002,1505158203,"201051344000576","219011344069620",27.87,39.30,0,336.94,406.97,183.1,174.8,0.866,844069.6,844069.6,22147,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158240,2462082.00
09/11/2017 15:30,2,6.006,ACTIVE,214.19,345.06,59.996,1505158203,"274151322000087","219011344069620",26.94,59.80,0,331.53,381.42,163.8,156.2,0.610,1024750.5,1024750.5,22254,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505158241,2462083.00
09/11/2017 15:45,2,6.412,ACTIVE,219.39,359.78,59.970,1505159104,"201051344000645","219011344069620",27.41,38.60,0,338.14,404.57,178.0,169.9,0.791,843042.0,843042.0,22119,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159105,2462084.00
09/11/2017 15:45,2,5.814,ACTIVE,213.96,346.26,59.954,1505159104,"274151322000085","219011344069620",25.84,48.80,0,333.63,380.22,152.1,144.9,0.588,1042965.3,1042965.3,21998,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159106,2462085.00
09/11/2017 15:45,2,6.342,ACTIVE,218.48,360.38,59.970,1505159104,"201051344000633","219011344069620",27.63,42.50,0,337.24,403.97,177.5,169.4,0.840,830325.0,830325.0,22175,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159107,2462086.00
09/11/2017 15:45,2,6.311,ACTIVE,219.84,359.78,59.959,1505159104,"201051344000469","219011344069620",28.29,34.50,0,336.64,405.77,180.8,172.6,0.849,834449.1,834449.1,22133,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159108,2462087.00
09/11/2017 15:45,2,6.291,ACTIVE,217.13,360.38,59.944,1505159104,"201051344000646","219011344069620",27.95,41.80,0,330.63,399.16,178.1,169.9,0.840,828429.8,828429.8,22125,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159108,2462088.00
09/11/2017 15:45,2,5.812,ACTIVE,213.96,355.28,59.959,1505159104,"274151322000052","219011344069620",27.49,54.80,0,332.73,383.23,161.7,154.1,0.636,1087552.6,1087552.6,21997,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159109,2462089.00
09/11/2017 15:45,2,6.492,ACTIVE,218.26,359.78,59.954,1505159104,"201051344000585","219011344069620",28.01,40.60,0,337.24,404.57,184.1,175.8,0.853,843127.1,843127.1,22121,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159110,2462090.00
09/11/2017 15:45,2,6.227,ACTIVE,216.90,357.68,59.938,1505159104,"201051344001230","219011344069620",27.91,42.50,0,330.33,398.56,176.0,167.9,0.809,832807.4,832807.4,22173,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159111,2462091.00
09/11/2017 15:45,2,6.293,ACTIVE,218.26,360.08,59.954,1505159104,"201051344000582","219011344069620",27.67,41.00,0,336.64,399.76,176.3,168.3,0.809,821625.5,821625.5,22111,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159113,2462092.00
09/11/2017 15:45,2,6.201,ACTIVE,217.13,357.38,59.959,1505159104,"201051344000955","219011344069620",28.13,42.30,0,331.53,397.35,176.7,168.6,0.831,842211.9,842211.9,22132,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159114,2462093.00
09/11/2017 15:45,2,3.869,ACTIVE,214.19,417.79,59.959,1505159104,"274151322000094","219011344069620",38.51,50.60,0,387.14,445.15,152.7,145.4,0.583,901372.8,901372.8,22453,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159114,2462094.00
09/11/2017 15:45,2,6.424,ACTIVE,219.61,361.29,59.965,1505159104,"201051344000579","219011344069620",27.43,42.50,0,337.54,403.97,178.4,170.3,0.826,852973.4,852973.4,22133,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159115,2462095.00
09/11/2017 15:45,2,6.314,ACTIVE,216.90,356.78,59.965,1505159104,"201051344000890","219011344069620",27.59,45.30,0,331.23,398.26,176.6,168.5,0.804,836368.8,836368.8,22133,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159116,2462096.00
09/11/2017 15:45,2,6.213,ACTIVE,217.80,360.08,59.981,1505159104,"201051344000438","219011344069620",27.97,43.00,0,336.94,399.16,176.2,168.1,0.822,838531.5,838531.5,22117,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159117,2462097.00
09/11/2017 15:45,2,6.205,ACTIVE,217.35,352.57,59.954,1505159104,"201051344000417","219011344069620",18.09,42.80,0,333.33,378.72,113.8,107.9,0.535,739204.2,739204.2,22159,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159118,2462098.00
09/11/2017 15:45,2,5.871,ACTIVE,213.74,359.18,59.970,1505159104,"274151322000083","219011344069620",27.37,55.30,0,332.13,382.63,162.7,155.1,0.650,1076557.7,1076557.7,22013,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159119,2462099.00
09/11/2017 15:45,2,6.170,ACTIVE,214.64,367.60,59.959,1505159104,"274151322000076","219011344069620",27.95,58.30,0,332.43,386.23,174.6,166.6,0.676,1149934.4,1149934.4,22001,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159120,2462100.00
09/11/2017 15:45,2,6.344,ACTIVE,218.03,360.38,59.959,1505159104,"201051344000868","219011344069620",27.99,37.00,0,336.94,404.27,179.8,171.7,0.809,832719.6,832719.6,22146,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159121,2462101.00
09/11/2017 15:45,2,6.203,ACTIVE,213.51,356.48,59.954,1505159104,"274151322000095","219011344069620",27.87,56.00,0,332.13,385.33,175.0,167.0,0.658,1138849.7,1138849.7,22038,0,0,0,L,1151911521,0,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159122,2462102.00
09/11/2017 15:45,2,6.254,ACTIVE,219.61,356.18,59.975,1505159104,"201051344000988","219011344069620",18.39,35.80,0,338.44,386.23,116.5,110.6,0.521,711514.7,711514.7,22107,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159123,2462103.00
09/11/2017 15:45,2,6.387,ACTIVE,218.03,358.88,59.970,1505159104,"201051344001025","219011344069620",28.01,42.80,0,336.94,400.06,181.2,172.9,0.818,839870.5,839870.5,22116,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159124,2462104.00
09/11/2017 15:45,2,6.350,ACTIVE,219.61,361.59,59.959,1505159104,"201051344000458","219011344069620",27.97,39.50,0,337.84,405.17,180.0,171.8,0.853,843761.0,843761.0,22112,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159125,2462105.00
09/11/2017 15:45,2,6.305,ACTIVE,219.84,362.79,59.954,1505159104,"201051344000853","219011344069620",28.37,37.30,0,336.64,405.77,181.2,172.9,0.849,845281.2,845281.2,22142,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159126,2462106.00
09/11/2017 15:45,2,6.283,ACTIVE,216.90,357.38,59.970,1505159104,"201051344000685","219011344069620",27.83,42.30,0,330.93,397.96,177.1,169.0,0.857,838323.2,838323.2,22164,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159127,2462107.00
09/11/2017 15:45,2,6.338,ACTIVE,218.03,360.38,59.928,1505159104,"201051344000917","219011344069620",27.65,41.80,0,336.34,401.86,177.5,169.4,0.831,834945.1,834945.1,22159,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159127,2462108.00
09/11/2017 15:45,2,6.328,ACTIVE,217.13,357.08,59.970,1505159104,"201051344001145","219011344069620",27.65,40.80,0,331.83,398.26,177.2,169.1,0.818,843055.7,843055.7,22143,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159128,2462109.00
09/11/2017 15:45,2,6.338,ACTIVE,218.48,360.38,59.975,1505159104,"201051344000651","219011344069620",27.75,41.50,0,337.24,402.77,178.2,170.1,0.818,832115.9,832115.9,22133,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159129,2462110.00
09/11/2017 15:45,2,5.740,ACTIVE,213.74,357.38,59.949,1505159104,"274151322000088","219011344069620",27.15,49.30,0,333.03,381.73,157.9,150.5,0.601,1033445.2,1033445.2,22008,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159130,2462111.00
09/11/2017 15:45,2,3.955,ACTIVE,214.64,408.78,59.959,1505159104,"274151322000068","219011344069620",37.65,51.30,0,383.53,445.75,150.8,143.7,0.579,902459.5,902459.5,22462,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159131,2462112.00
09/11/2017 15:45,2,6.285,ACTIVE,217.80,358.28,59.959,1505159104,"201051344001135","219011344069620",27.97,40.40,0,333.03,399.16,177.9,169.8,0.818,827671.6,827671.6,22091,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159132,2462113.00
09/11/2017 15:45,2,6.312,ACTIVE,217.58,356.48,59.970,1505159104,"201051344000594","219011344069620",27.83,47.00,0,330.63,399.46,177.7,169.6,0.826,847370.8,847370.8,22128,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159133,2462114.00
09/11/2017 15:45,2,6.391,ACTIVE,218.26,359.48,59.965,1505159104,"201051344001203","219011344069620",27.67,42.50,0,337.84,403.07,179.1,170.9,0.831,837903.8,837903.8,22158,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159134,2462115.00
09/11/2017 15:45,2,5.828,ACTIVE,213.96,353.47,59.959,1505159104,"274151322000054","219011344069620",26.20,49.50,0,333.03,381.73,154.6,147.3,0.588,1048729.1,1048729.1,21976,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159135,2462116.00
09/11/2017 15:45,2,6.291,ACTIVE,218.48,359.18,59.975,1505159104,"201051344000867","219011344069620",27.99,41.00,0,336.64,402.77,178.4,170.3,0.818,831441.5,831441.5,22159,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159136,2462117.00
09/11/2017 15:45,2,6.145,ACTIVE,218.26,360.38,59.965,1505159104,"201051344001093","219011344069620",28.03,40.60,0,337.24,401.86,174.3,166.4,0.800,834911.3,834911.3,22165,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159136,2462118.00
09/11/2017 15:45,2,6.387,ACTIVE,218.93,359.78,59.965,1505159104,"201051344000900","219011344069620",28.19,36.30,0,337.54,406.07,182.4,174.2,0.822,853614.3,853614.3,22161,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159137,2462119.00
09/11/2017 15:45,2,6.240,ACTIVE,218.93,359.78,59.975,1505159104,"201051344000648","219011344069620",27.87,38.80,0,337.84,404.87,176.1,168.0,0.818,839503.0,839503.0,22126,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159138,2462120.00
09/11/2017 15:45,2,6.264,ACTIVE,219.39,363.09,59.975,1505159104,"201051344000569","219011344069620",28.49,38.20,0,337.54,405.77,180.6,172.4,0.844,855058.4,855058.4,22095,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159139,2462121.00
09/11/2017 15:45,2,6.363,ACTIVE,219.39,360.69,59.928,1505159104,"201051344000983","219011344069620",28.19,38.40,0,337.54,405.77,181.7,173.4,0.857,846116.2,846116.2,22130,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159140,2462122.00
09/11/2017 15:45,2,6.357,ACTIVE,219.39,361.29,59.970,1505159104,"201051344001158","219011344069620",27.37,39.50,0,337.24,403.97,176.2,168.1,0.822,829532.0,829532.0,22134,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159141,2462123.00
09/11/2017 15:45,2,6.273,ACTIVE,219.39,361.89,59.970,1505159104,"201051344000576","219011344069620",28.09,37.50,0,336.94,404.87,178.5,170.3,0.831,844112.9,844112.9,22148,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159142,2462124.00
09/11/2017 15:45,2,5.775,ACTIVE,213.96,345.66,59.965,1505159104,"274151322000087","219011344069620",27.41,59.80,0,331.23,382.33,160.3,152.8,0.592,1024789.3,1024789.3,22255,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505159143,2462125.00
09/11/2017 16:00,2,5.980,ACTIVE,219.39,360.69,59.981,1505160003,"201051344000645","219011344069620",27.87,37.50,0,338.44,402.46,168.8,161.0,0.769,843083.2,843083.2,22120,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160004,2462126.00
09/11/2017 16:00,2,5.496,ACTIVE,214.41,364.29,59.996,1505160003,"274151322000085","219011344069620",26.12,47.50,0,333.33,378.12,145.4,138.4,0.557,1043000.6,1043000.6,21999,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160005,2462127.00
09/11/2017 16:00,2,5.988,ACTIVE,218.48,361.59,59.991,1505160003,"201051344000633","219011344069620",27.71,41.00,0,336.34,402.77,168.1,160.3,0.800,830366.0,830366.0,22176,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160006,2462128.00
09/11/2017 16:00,2,5.949,ACTIVE,219.84,361.59,59.996,1505160003,"201051344000469","219011344069620",28.27,34.50,0,337.54,404.57,170.3,162.4,0.809,834490.8,834490.8,22134,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160007,2462129.00
09/11/2017 16:00,2,5.902,ACTIVE,216.90,358.58,60.028,1505160003,"201051344000646","219011344069620",28.07,41.00,0,330.33,397.05,167.8,160.1,0.795,828470.8,828470.8,22126,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160008,2462130.00
09/11/2017 16:00,2,5.508,ACTIVE,213.96,353.77,59.965,1505160003,"274151322000052","219011344069620",27.51,53.30,0,333.03,381.42,153.4,146.2,0.610,1087590.0,1087590.0,21998,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160009,2462131.00
09/11/2017 16:00,2,6.139,ACTIVE,217.80,359.78,60.002,1505160003,"201051344000585","219011344069620",27.97,39.80,0,336.64,400.96,173.8,165.8,0.809,843169.5,843169.5,22122,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160010,2462132.00
09/11/2017 16:00,2,5.883,ACTIVE,216.67,356.78,59.991,1505160003,"201051344001230","219011344069620",27.95,41.00,0,331.23,396.45,166.6,158.8,0.791,832848.1,832848.1,22174,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160011,2462133.00
09/11/2017 16:00,2,5.971,ACTIVE,218.26,358.88,59.991,1505160003,"201051344000582","219011344069620",27.57,40.80,0,336.64,398.86,166.7,159.0,0.778,821666.1,821666.1,22112,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160012,2462134.00
09/11/2017 16:00,2,5.822,ACTIVE,217.13,357.08,60.034,1505160003,"201051344000955","219011344069620",28.15,41.80,0,330.93,395.55,166.0,158.3,0.791,842252.5,842252.5,22133,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160013,2462135.00
09/11/2017 16:00,2,3.756,ACTIVE,214.41,414.49,60.002,1505160003,"274151322000094","219011344069620",37.87,50.60,0,386.83,445.45,144.2,137.2,0.557,901407.6,901407.6,22454,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160013,2462136.00
09/11/2017 16:00,2,5.934,ACTIVE,219.61,360.99,60.002,1505160003,"201051344000579","219011344069620",28.07,41.00,0,337.54,403.67,168.7,160.9,0.769,853014.5,853014.5,22134,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160014,2462137.00
09/11/2017 16:00,2,6.006,ACTIVE,216.90,355.58,60.002,1505160003,"201051344000890","219011344069620",27.39,44.00,0,331.23,396.45,166.6,158.8,0.765,836409.4,836409.4,22134,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160015,2462138.00
09/11/2017 16:00,2,5.869,ACTIVE,217.80,358.58,59.996,1505160003,"201051344000438","219011344069620",27.93,42.80,0,334.24,397.35,165.9,158.2,0.787,838572.0,838572.0,22118,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160016,2462139.00
09/11/2017 16:00,2,5.893,ACTIVE,217.13,351.67,60.002,1505160003,"201051344000417","219011344069620",17.97,42.00,0,333.33,377.82,107.2,101.5,0.504,739230.2,739230.2,22160,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160017,2462140.00
09/11/2017 16:00,2,5.529,ACTIVE,213.96,354.97,60.012,1505160003,"274151322000083","219011344069620",27.59,53.30,0,332.13,380.52,154.5,147.2,0.605,1076595.2,1076595.2,22014,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160018,2462141.00
09/11/2017 16:00,2,5.824,ACTIVE,215.09,353.17,59.996,1505160003,"274151322000076","219011344069620",28.07,57.30,0,332.43,384.73,165.3,157.7,0.641,1149974.8,1149974.8,22002,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160019,2462142.00
09/11/2017 16:00,2,6.006,ACTIVE,218.26,358.58,59.996,1505160003,"201051344000868","219011344069620",27.91,35.60,0,336.64,403.07,169.8,162.0,0.773,832761.1,832761.1,22147,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160020,2462143.00
09/11/2017 16:00,2,5.865,ACTIVE,214.19,368.50,59.991,1505160003,"274151322000095","219011344069620",28.11,55.50,0,331.83,384.43,166.9,159.2,0.632,1138890.2,1138890.2,22039,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160021,2462144.00
09/11/2017 16:00,2,5.967,ACTIVE,219.61,356.48,59.991,1505160003,"201051344000988","219011344069620",18.29,35.00,0,338.14,384.13,110.5,104.7,0.508,711541.5,711541.5,22108,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160022,2462145.00
09/11/2017 16:00,2,6.053,ACTIVE,218.03,358.28,59.986,1505160003,"201051344001025","219011344069620",27.99,41.80,0,333.63,398.86,171.7,163.8,0.778,839912.3,839912.3,22117,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160022,2462146.00
09/11/2017 16:00,2,6.008,ACTIVE,219.61,360.99,60.002,1505160003,"201051344000458","219011344069620",27.99,38.20,0,338.14,403.67,170.2,162.4,0.826,843802.6,843802.6,22113,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160023,2462147.00
09/11/2017 16:00,2,5.943,ACTIVE,219.84,362.79,59.965,1505160003,"201051344000853","219011344069620",28.53,36.00,0,336.94,403.37,171.6,163.7,0.822,845323.0,845323.0,22143,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160024,2462148.00
09/11/2017 16:00,2,5.898,ACTIVE,216.90,358.28,60.002,1505160003,"201051344000685","219011344069620",28.07,41.00,0,332.13,396.45,167.6,159.8,0.818,838364.1,838364.1,22165,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160025,2462149.00
09/11/2017 16:00,2,5.912,ACTIVE,217.80,357.68,59.986,1505160003,"201051344000917","219011344069620",28.13,40.80,0,333.33,397.05,168.4,160.6,0.795,834986.1,834986.1,22160,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160026,2462150.00
09/11/2017 16:00,2,5.961,ACTIVE,216.90,356.78,60.002,1505160003,"201051344001145","219011344069620",27.85,40.20,0,332.13,396.75,168.1,160.3,0.778,843096.7,843096.7,22144,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160027,2462151.00
09/11/2017 16:00,2,5.984,ACTIVE,218.26,359.18,59.996,1505160003,"201051344000651","219011344069620",27.85,40.60,0,337.54,401.86,168.8,161.0,0.769,832157.0,832157.0,22134,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160028,2462152.00
09/11/2017 16:00,2,5.459,ACTIVE,213.96,349.86,59.991,1505160003,"274151322000088","219011344069620",27.12,49.00,0,332.73,380.52,149.9,142.8,0.570,1033481.7,1033481.7,22009,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160029,2462153.00
09/11/2017 16:00,2,3.688,ACTIVE,215.09,425.61,60.002,1505160003,"274151322000068","219011344069620",38.39,51.50,0,388.64,446.05,143.6,136.7,0.557,902494.3,902494.3,22463,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160030,2462154.00
09/11/2017 16:00,2,5.910,ACTIVE,217.58,357.98,60.002,1505160003,"201051344001135","219011344069620",28.13,40.00,0,332.13,397.05,168.3,160.5,0.778,827712.6,827712.6,22092,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160031,2462155.00
09/11/2017 16:00,2,5.986,ACTIVE,217.80,358.88,59.991,1505160003,"201051344000594","219011344069620",27.77,46.20,0,331.53,397.96,168.4,160.6,0.778,847411.8,847411.8,22129,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160032,2462156.00
