ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 16:00,2,5.898,ACTIVE,218.03,358.28,59.981,1505160003,"201051344001203","219011344069620",28.37,41.30,0,337.54,400.66,169.2,161.4,0.795,837945.2,837945.2,22159,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160033,2462157.00
09/11/2017 16:00,2,5.467,ACTIVE,214.41,352.27,59.996,1505160003,"274151322000054","219011344069620",26.56,48.00,0,333.03,380.82,147.0,140.0,0.548,1048764.8,1048764.8,21977,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160034,2462158.00
09/11/2017 16:00,2,5.977,ACTIVE,218.48,357.38,60.018,1505160003,"201051344000867","219011344069620",27.99,39.50,0,337.24,398.56,169.4,161.5,0.773,831482.8,831482.8,22160,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160035,2462159.00
09/11/2017 16:00,2,5.779,ACTIVE,218.03,359.78,59.996,1505160003,"201051344001093","219011344069620",28.19,40.00,0,336.64,400.06,165.0,157.3,0.751,834951.6,834951.6,22166,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160036,2462160.00
09/11/2017 16:00,2,5.967,ACTIVE,219.16,361.59,60.002,1505160003,"201051344000900","219011344069620",28.51,35.60,0,336.94,403.97,172.3,164.3,0.782,853656.4,853656.4,22162,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160037,2462161.00
09/11/2017 16:00,2,5.896,ACTIVE,219.16,360.38,60.002,1505160003,"201051344000648","219011344069620",27.93,37.30,0,338.14,403.37,166.7,159.0,0.773,839543.6,839543.6,22127,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160038,2462162.00
09/11/2017 16:00,2,6.023,ACTIVE,219.39,361.29,60.002,1505160003,"201051344000569","219011344069620",28.01,37.00,0,336.94,403.67,170.9,163.1,0.795,855100.1,855100.1,22096,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160039,2462163.00
09/11/2017 16:00,2,6.020,ACTIVE,219.61,360.38,59.981,1505160003,"201051344000983","219011344069620",28.21,37.30,0,337.24,403.67,172.0,164.1,0.822,846158.1,846158.1,22131,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160040,2462164.00
09/11/2017 16:00,2,5.988,ACTIVE,219.61,359.18,59.991,1505160003,"201051344001158","219011344069620",27.57,38.00,0,338.14,402.16,167.3,159.6,0.773,829572.8,829572.8,22135,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160040,2462165.00
09/11/2017 16:00,2,5.930,ACTIVE,219.61,361.29,59.981,1505160003,"201051344000576","219011344069620",28.09,36.80,0,337.24,403.37,168.7,160.9,0.782,844154.1,844154.1,22149,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160041,2462166.00
09/11/2017 16:00,2,5.510,ACTIVE,214.41,349.86,60.007,1505160003,"274151322000087","219011344069620",27.37,58.80,0,333.33,379.92,152.7,145.4,0.566,1024826.4,1024826.4,22256,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160042,2462167.00
09/11/2017 16:15,2,5.572,ACTIVE,218.93,360.08,59.986,1505160903,"201051344000645","219011344069620",28.11,35.80,0,337.84,399.16,158.6,151.1,0.725,843122.0,843122.0,22121,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160904,2462168.00
09/11/2017 16:15,2,5.156,ACTIVE,214.64,345.36,59.996,1505160903,"274151322000085","219011344069620",26.44,46.60,0,333.33,377.82,138.0,131.2,0.526,1043034.2,1043034.2,22000,0,0,0,L,1151911521,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160905,2462169.00
09/11/2017 16:15,2,5.570,ACTIVE,218.03,359.18,59.986,1505160903,"201051344000633","219011344069620",28.05,39.80,0,336.64,399.16,158.2,150.8,0.756,830404.7,830404.7,22177,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160906,2462170.00
09/11/2017 16:15,2,5.510,ACTIVE,219.16,360.38,59.981,1505160903,"201051344000469","219011344069620",28.71,32.40,0,337.24,401.26,160.1,152.6,0.756,834529.9,834529.9,22135,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160907,2462171.00
09/11/2017 16:15,2,5.523,ACTIVE,216.90,357.08,59.981,1505160903,"201051344000646","219011344069620",28.31,39.00,0,331.23,394.35,158.4,151.0,0.751,828509.5,828509.5,22127,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160908,2462172.00
09/11/2017 16:15,2,5.182,ACTIVE,214.19,363.69,59.991,1505160903,"274151322000052","219011344069620",27.77,51.80,0,333.33,379.92,145.6,138.6,0.570,1087625.4,1087625.4,21999,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160909,2462173.00
09/11/2017 16:15,2,5.715,ACTIVE,218.03,358.58,59.986,1505160903,"201051344000585","219011344069620",28.35,38.00,0,331.53,395.25,164.1,156.4,0.765,843209.6,843209.6,22123,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160910,2462174.00
09/11/2017 16:15,2,5.387,ACTIVE,216.45,356.18,59.986,1505160903,"201051344001230","219011344069620",28.65,39.50,0,331.53,394.05,156.4,149.0,0.742,832886.4,832886.4,22175,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160910,2462175.00
09/11/2017 16:15,2,5.549,ACTIVE,217.80,358.58,59.981,1505160903,"201051344000582","219011344069620",27.91,39.30,0,332.13,394.95,156.8,149.4,0.729,821704.5,821704.5,22113,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160911,2462176.00
09/11/2017 16:15,2,5.484,ACTIVE,216.67,355.28,59.986,1505160903,"201051344000955","219011344069620",28.15,39.80,0,330.63,393.75,156.4,149.0,0.742,842290.7,842290.7,22134,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160912,2462177.00
09/11/2017 16:15,2,3.484,ACTIVE,214.19,426.51,59.986,1505160903,"274151322000094","219011344069620",38.39,49.30,0,385.33,447.25,134.9,128.3,0.521,901440.6,901440.6,22455,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160913,2462178.00
09/11/2017 16:15,2,5.570,ACTIVE,218.93,359.48,59.996,1505160903,"201051344000579","219011344069620",28.17,39.30,0,337.84,399.76,158.9,151.4,0.742,853053.4,853053.4,22135,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160914,2462179.00
09/11/2017 16:15,2,5.477,ACTIVE,216.45,354.67,60.007,1505160903,"201051344000890","219011344069620",28.33,41.50,0,331.53,394.95,157.1,149.7,0.725,836447.9,836447.9,22135,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160915,2462180.00
09/11/2017 16:15,2,5.469,ACTIVE,217.13,357.08,59.996,1505160903,"201051344000438","219011344069620",28.23,40.60,0,332.73,394.95,156.6,149.2,0.742,838610.2,838610.2,22119,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160916,2462181.00
09/11/2017 16:15,2,5.430,ACTIVE,216.67,351.37,59.981,1505160903,"201051344000417","219011344069620",18.37,40.40,0,333.33,375.41,101.0,95.6,0.477,739254.7,739254.7,22161,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160917,2462182.00
09/11/2017 16:15,2,5.223,ACTIVE,213.96,347.46,59.986,1505160903,"274151322000083","219011344069620",27.69,52.00,0,333.03,379.62,146.4,139.3,0.588,1076630.9,1076630.9,22015,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160918,2462183.00
09/11/2017 16:15,2,5.385,ACTIVE,214.87,349.26,59.975,1505160903,"274151322000076","219011344069620",28.75,55.00,0,333.03,382.63,156.5,149.1,0.610,1150013.0,1150013.0,22003,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160919,2462184.00
09/11/2017 16:15,2,5.596,ACTIVE,217.58,358.28,59.986,1505160903,"201051344000868","219011344069620",28.09,34.50,0,332.43,398.56,159.2,151.7,0.725,832800.2,832800.2,22148,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160920,2462185.00
09/11/2017 16:15,2,5.539,ACTIVE,213.74,364.89,59.986,1505160903,"274151322000095","219011344069620",28.11,52.30,0,332.73,383.23,157.6,150.2,0.597,1138928.7,1138928.7,22040,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160921,2462186.00
09/11/2017 16:15,2,5.566,ACTIVE,218.71,354.97,59.986,1505160903,"201051344000988","219011344069620",18.43,33.80,0,338.44,382.63,103.9,98.3,0.491,711566.8,711566.8,22109,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160921,2462187.00
09/11/2017 16:15,2,5.613,ACTIVE,217.35,356.48,59.949,1505160903,"201051344001025","219011344069620",28.37,40.20,0,332.73,395.25,161.1,153.6,0.725,839951.8,839951.8,22118,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160922,2462188.00
09/11/2017 16:15,2,5.553,ACTIVE,218.71,357.98,59.938,1505160903,"201051344000458","219011344069620",28.45,36.50,0,338.74,400.36,159.9,152.4,0.765,843841.8,843841.8,22114,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160923,2462189.00
09/11/2017 16:15,2,5.604,ACTIVE,219.39,360.38,59.986,1505160903,"201051344000853","219011344069620",28.39,35.00,0,337.84,400.36,161.1,153.6,0.742,845362.5,845362.5,22144,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160924,2462190.00
09/11/2017 16:15,2,5.562,ACTIVE,216.45,356.78,59.981,1505160903,"201051344000685","219011344069620",28.01,39.50,0,332.13,393.75,157.8,150.4,0.773,838402.7,838402.7,22166,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160925,2462191.00
09/11/2017 16:15,2,5.611,ACTIVE,217.35,356.78,59.986,1505160903,"201051344000917","219011344069620",27.89,39.50,0,332.13,394.35,158.5,151.1,0.756,835024.9,835024.9,22161,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160926,2462192.00
09/11/2017 16:15,2,5.525,ACTIVE,216.67,354.97,59.986,1505160903,"201051344001145","219011344069620",28.33,38.40,0,332.13,394.05,158.6,151.1,0.734,843135.5,843135.5,22145,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160927,2462193.00
09/11/2017 16:15,2,5.549,ACTIVE,217.80,357.68,59.981,1505160903,"201051344000651","219011344069620",28.27,38.60,0,333.63,397.05,158.9,151.5,0.729,832195.9,832195.9,22135,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160928,2462194.00
09/11/2017 16:15,2,5.074,ACTIVE,213.96,363.99,59.981,1505160903,"274151322000088","219011344069620",27.59,46.60,0,333.33,379.02,141.8,134.9,0.539,1033516.2,1033516.2,22010,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160929,2462195.00
09/11/2017 16:15,2,3.479,ACTIVE,214.87,417.19,60.002,1505160903,"274151322000068","219011344069620",38.72,49.00,0,386.83,449.65,135.6,128.9,0.521,902527.2,902527.2,22464,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160930,2462196.00
09/11/2017 16:15,2,5.582,ACTIVE,216.90,355.88,59.981,1505160903,"201051344001135","219011344069620",28.01,39.00,0,333.03,393.75,158.4,151.0,0.734,827751.3,827751.3,22093,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160930,2462197.00
09/11/2017 16:15,2,5.537,ACTIVE,216.90,356.18,59.970,1505160903,"201051344000594","219011344069620",28.23,44.50,0,331.53,395.25,158.2,150.8,0.734,847450.5,847450.5,22130,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160931,2462198.00
09/11/2017 16:15,2,5.582,ACTIVE,217.35,356.78,59.975,1505160903,"201051344001203","219011344069620",28.17,40.00,0,333.93,394.65,159.2,151.7,0.742,837984.1,837984.1,22160,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160932,2462199.00
09/11/2017 16:15,2,5.100,ACTIVE,214.19,358.88,59.981,1505160903,"274151322000054","219011344069620",26.98,47.00,0,332.73,379.32,139.3,132.5,0.535,1048798.7,1048798.7,21978,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160933,2462200.00
09/11/2017 16:15,2,5.561,ACTIVE,218.03,357.68,59.975,1505160903,"201051344000867","219011344069620",28.17,38.20,0,337.24,397.66,158.5,151.1,0.729,831521.6,831521.6,22161,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160934,2462201.00
09/11/2017 16:15,2,5.301,ACTIVE,217.58,356.78,59.965,1505160903,"201051344001093","219011344069620",28.78,38.40,0,332.43,393.75,154.5,147.2,0.707,834989.5,834989.5,22167,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160935,2462202.00
09/11/2017 16:15,2,5.566,ACTIVE,218.48,358.58,59.981,1505160903,"201051344000900","219011344069620",28.65,34.30,0,337.84,400.96,161.5,154.0,0.734,853695.9,853695.9,22163,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160936,2462203.00
09/11/2017 16:15,2,5.451,ACTIVE,218.48,358.58,59.981,1505160903,"201051344000648","219011344069620",28.29,36.00,0,338.44,400.66,156.1,148.8,0.729,839581.9,839581.9,22128,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160937,2462204.00
09/11/2017 16:15,2,5.561,ACTIVE,218.71,358.58,59.981,1505160903,"201051344000569","219011344069620",28.41,36.00,0,337.84,400.96,159.9,152.4,0.747,855139.3,855139.3,22097,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160938,2462205.00
09/11/2017 16:15,2,5.566,ACTIVE,218.93,358.88,59.970,1505160903,"201051344000983","219011344069620",28.55,35.40,0,337.54,400.66,161.0,153.4,0.760,846197.6,846197.6,22132,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160939,2462206.00
09/11/2017 16:15,2,5.484,ACTIVE,218.93,358.58,59.996,1505160903,"201051344001158","219011344069620",28.21,36.80,0,336.94,399.76,156.6,149.2,0.725,829611.3,829611.3,22136,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160940,2462207.00
09/11/2017 16:15,2,5.461,ACTIVE,218.93,359.78,59.954,1505160903,"201051344000576","219011344069620",28.51,35.20,0,338.14,400.06,157.5,150.1,0.729,844192.8,844192.8,22150,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160941,2462208.00
09/11/2017 16:15,2,5.133,ACTIVE,214.19,355.58,59.954,1505160903,"274151322000087","219011344069620",27.69,57.00,0,333.33,378.72,144.0,137.0,0.539,1024861.5,1024861.5,22257,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505160941,2462209.00
09/11/2017 16:30,2,5.096,ACTIVE,218.93,359.18,59.991,1505161803,"201051344000645","219011344069620",28.27,35.60,0,338.44,396.45,145.9,138.9,0.667,843158.0,843158.0,22122,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161804,2462210.00
09/11/2017 16:30,2,4.758,ACTIVE,214.41,355.28,59.954,1505161803,"274151322000085","219011344069620",26.74,45.80,0,334.54,375.11,128.8,122.4,0.499,1043065.7,1043065.7,22001,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161805,2462211.00
09/11/2017 16:30,2,5.148,ACTIVE,218.26,357.68,59.991,1505161803,"201051344000633","219011344069620",27.97,38.60,0,336.94,395.55,145.9,138.9,0.698,830440.6,830440.6,22178,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161806,2462212.00
09/11/2017 16:30,2,5.086,ACTIVE,219.16,357.98,59.991,1505161803,"201051344000469","219011344069620",28.67,32.40,0,338.74,397.66,147.7,140.6,0.698,834566.3,834566.3,22136,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161807,2462213.00
09/11/2017 16:30,2,5.109,ACTIVE,216.90,355.58,59.991,1505161803,"201051344000646","219011344069620",28.29,38.00,0,331.23,390.74,146.4,139.3,0.689,828545.5,828545.5,22128,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161808,2462214.00
09/11/2017 16:30,2,4.805,ACTIVE,214.19,353.47,59.986,1505161803,"274151322000052","219011344069620",27.79,50.60,0,333.03,378.42,135.2,128.6,0.530,1087658.6,1087658.6,22000,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161809,2462215.00
09/11/2017 16:30,2,5.273,ACTIVE,218.03,357.08,59.986,1505161803,"201051344000585","219011344069620",28.49,37.30,0,336.64,392.55,152.1,144.9,0.707,843247.0,843247.0,22124,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161810,2462216.00
09/11/2017 16:30,2,5.039,ACTIVE,216.67,352.57,59.986,1505161803,"201051344001230","219011344069620",28.35,38.20,0,332.43,390.74,144.7,137.7,0.676,832922.0,832922.0,22176,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161811,2462217.00
09/11/2017 16:30,2,5.119,ACTIVE,218.03,357.98,59.996,1505161803,"201051344000582","219011344069620",27.99,38.20,0,336.64,391.94,145.1,138.1,0.667,821740.2,821740.2,22114,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161812,2462218.00
09/11/2017 16:30,2,4.965,ACTIVE,217.13,354.37,60.007,1505161803,"201051344000955","219011344069620",28.71,39.30,0,332.13,390.14,144.3,137.4,0.685,842326.2,842326.2,22135,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161812,2462219.00
09/11/2017 16:30,2,3.176,ACTIVE,214.19,429.52,59.986,1505161803,"274151322000094","219011344069620",38.98,47.30,0,390.74,447.25,125.2,118.9,0.482,901471.3,901471.3,22456,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161814,2462220.00
09/11/2017 16:30,2,5.158,ACTIVE,219.16,358.88,60.002,1505161803,"201051344000579","219011344069620",28.13,38.40,0,337.84,396.45,146.9,139.9,0.681,853089.6,853089.6,22136,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161815,2462221.00
09/11/2017 16:30,2,5.123,ACTIVE,216.90,355.28,59.991,1505161803,"201051344000890","219011344069620",28.03,41.00,0,332.43,390.44,145.3,138.3,0.667,836483.6,836483.6,22136,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161816,2462222.00
09/11/2017 16:30,2,5.072,ACTIVE,217.58,356.18,59.991,1505161803,"201051344000438","219011344069620",28.21,40.40,0,334.54,391.04,144.9,137.9,0.681,838645.9,838645.9,22120,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161817,2462223.00
09/11/2017 16:30,2,5.043,ACTIVE,217.13,350.77,60.023,1505161803,"201051344000417","219011344069620",18.33,39.50,0,333.63,373.31,93.6,88.4,0.446,739277.5,739277.5,22162,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161818,2462224.00
09/11/2017 16:30,2,4.865,ACTIVE,213.96,363.09,59.996,1505161803,"274151322000083","219011344069620",27.73,50.60,0,333.03,377.52,136.5,129.9,0.539,1076664.4,1076664.4,22016,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161819,2462225.00
09/11/2017 16:30,2,5.059,ACTIVE,215.32,362.79,59.996,1505161803,"274151322000076","219011344069620",28.53,52.50,0,333.93,380.52,146.2,139.2,0.552,1150048.9,1150048.9,22004,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161819,2462226.00
09/11/2017 16:30,2,5.158,ACTIVE,217.80,357.08,59.996,1505161803,"201051344000868","219011344069620",28.15,34.00,0,336.64,391.94,147.1,140.0,0.676,832836.4,832836.4,22149,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161820,2462227.00
09/11/2017 16:30,2,5.123,ACTIVE,213.96,360.69,59.970,1505161803,"274151322000095","219011344069620",28.37,50.80,0,333.33,379.32,147.1,140.0,0.552,1138964.8,1138964.8,22041,0,0,0,L,1151911521,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161821,2462228.00
09/11/2017 16:30,2,5.096,ACTIVE,218.93,354.97,59.996,1505161803,"201051344000988","219011344069620",18.59,33.00,0,338.74,379.92,96.0,90.7,0.438,711590.3,711590.3,22110,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161822,2462229.00
09/11/2017 16:30,2,5.197,ACTIVE,217.58,355.88,59.986,1505161803,"201051344001025","219011344069620",28.39,39.30,0,334.24,391.64,149.4,142.3,0.676,839988.5,839988.5,22119,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161823,2462230.00
09/11/2017 16:30,2,5.146,ACTIVE,218.93,358.88,60.034,1505161803,"201051344000458","219011344069620",28.39,35.80,0,338.44,396.45,147.9,140.8,0.694,843878.2,843878.2,22115,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161824,2462231.00
09/11/2017 16:30,2,5.145,ACTIVE,219.16,359.18,59.996,1505161803,"201051344000853","219011344069620",28.57,34.00,0,338.44,396.75,148.9,141.8,0.694,845399.2,845399.2,22145,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161825,2462232.00
09/11/2017 16:30,2,5.207,ACTIVE,216.90,355.58,59.996,1505161803,"201051344000685","219011344069620",27.63,38.80,0,332.73,391.34,145.7,138.7,0.716,838438.7,838438.7,22167,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161826,2462233.00
09/11/2017 16:30,2,5.145,ACTIVE,217.58,356.18,59.996,1505161803,"201051344000917","219011344069620",28.23,38.80,0,334.54,391.04,147.1,140.0,0.694,835061.1,835061.1,22162,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161827,2462234.00
09/11/2017 16:30,2,5.145,ACTIVE,216.90,354.67,60.002,1505161803,"201051344001145","219011344069620",28.21,38.00,0,332.43,391.04,146.9,139.9,0.681,843171.6,843171.6,22146,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161828,2462235.00
09/11/2017 16:30,2,5.158,ACTIVE,218.03,357.08,60.002,1505161803,"201051344000651","219011344069620",28.23,38.20,0,337.24,392.55,147.6,140.5,0.672,832232.1,832232.1,22136,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161828,2462236.00
09/11/2017 16:30,2,4.721,ACTIVE,214.19,356.48,59.996,1505161803,"274151322000088","219011344069620",27.59,45.80,0,333.63,376.62,132.0,125.5,0.499,1033548.5,1033548.5,22011,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161829,2462237.00
09/11/2017 16:30,2,3.246,ACTIVE,215.09,424.41,59.991,1505161803,"274151322000068","219011344069620",38.21,49.00,0,389.84,445.45,125.1,118.8,0.482,902558.1,902558.1,22465,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161830,2462238.00
09/11/2017 16:30,2,5.170,ACTIVE,217.35,356.48,59.965,1505161803,"201051344001135","219011344069620",28.03,37.50,0,333.03,390.44,146.6,139.6,0.681,827787.4,827787.4,22094,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161831,2462239.00
09/11/2017 16:30,2,5.092,ACTIVE,217.13,357.38,60.002,1505161803,"201051344000594","219011344069620",28.43,43.20,0,332.13,392.55,146.5,139.5,0.681,847486.6,847486.6,22131,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161832,2462240.00
09/11/2017 16:30,2,5.137,ACTIVE,218.03,357.68,60.007,1505161803,"201051344001203","219011344069620",28.35,38.80,0,337.24,391.94,147.6,140.5,0.689,838020.4,838020.4,22161,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161833,2462241.00
09/11/2017 16:30,2,4.795,ACTIVE,214.19,347.46,59.996,1505161803,"274151322000054","219011344069620",26.86,46.00,0,333.03,376.62,130.3,123.9,0.495,1048830.5,1048830.5,21979,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161834,2462242.00
09/11/2017 16:30,2,5.104,ACTIVE,218.03,355.88,59.965,1505161803,"201051344000867","219011344069620",28.45,38.00,0,337.84,391.94,147.0,140.0,0.667,831557.8,831557.8,22162,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161835,2462243.00
09/11/2017 16:30,2,4.938,ACTIVE,217.80,355.88,60.002,1505161803,"201051344001093","219011344069620",28.57,37.30,0,336.94,390.44,142.9,136.0,0.650,835024.6,835024.6,22168,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161836,2462244.00
09/11/2017 16:30,2,5.102,ACTIVE,218.48,358.58,60.023,1505161803,"201051344000900","219011344069620",28.86,34.30,0,338.44,397.66,149.1,142.0,0.685,853732.7,853732.7,22164,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161837,2462245.00
09/11/2017 16:30,2,5.031,ACTIVE,218.48,356.78,59.991,1505161803,"201051344000648","219011344069620",28.37,35.60,0,339.04,395.25,144.5,137.5,0.676,839617.5,839617.5,22129,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161838,2462246.00
09/11/2017 16:30,2,5.143,ACTIVE,218.71,357.68,60.002,1505161803,"201051344000569","219011344069620",28.45,35.40,0,338.14,396.15,148.2,141.1,0.694,855175.8,855175.8,22098,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161839,2462247.00
09/11/2017 16:30,2,5.193,ACTIVE,218.71,359.48,59.991,1505161803,"201051344000983","219011344069620",28.35,35.00,0,337.84,396.45,149.2,142.0,0.703,846234.3,846234.3,22133,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161840,2462248.00
09/11/2017 16:30,2,5.135,ACTIVE,218.71,357.68,60.007,1505161803,"201051344001158","219011344069620",27.93,35.60,0,338.44,395.55,145.2,138.2,0.676,829647.0,829647.0,22137,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161841,2462249.00
09/11/2017 16:30,2,5.061,ACTIVE,218.93,359.18,60.002,1505161803,"201051344000576","219011344069620",28.43,34.30,0,338.44,396.75,145.7,138.7,0.672,844228.8,844228.8,22151,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161842,2462250.00
09/11/2017 16:30,2,4.781,ACTIVE,214.41,348.36,59.986,1505161803,"274151322000087","219011344069620",27.75,55.30,0,333.33,376.31,134.4,127.8,0.495,1024894.5,1024894.5,22258,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505161843,2462251.00
09/11/2017 16:45,2,4.738,ACTIVE,218.48,355.58,60.012,1505162703,"201051344000645","219011344069620",27.93,35.00,0,338.74,392.25,134.0,127.4,0.614,843191.4,843191.4,22123,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162704,2462252.00
09/11/2017 16:45,2,4.414,ACTIVE,214.64,354.07,59.981,1505162703,"274151322000085","219011344069620",26.72,44.00,0,333.93,373.91,119.2,113.2,0.455,1043095.2,1043095.2,22002,0,0,0,L,1151911521,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162705,2462253.00
09/11/2017 16:45,2,4.729,ACTIVE,218.03,356.18,59.991,1505162703,"201051344000633","219011344069620",28.05,38.00,0,338.44,392.85,134.4,127.8,0.641,830474.0,830474.0,22179,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162706,2462254.00
09/11/2017 16:45,2,4.699,ACTIVE,218.93,356.48,59.986,1505162703,"201051344000469","219011344069620",28.45,31.80,0,338.74,394.05,135.4,128.7,0.628,834600.0,834600.0,22137,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162707,2462255.00
09/11/2017 16:45,2,4.711,ACTIVE,216.67,354.67,59.975,1505162703,"201051344000646","219011344069620",28.19,37.80,0,332.73,388.04,134.4,127.8,0.641,828578.9,828578.9,22129,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162708,2462256.00
09/11/2017 16:45,2,4.447,ACTIVE,214.41,360.38,60.002,1505162703,"274151322000052","219011344069620",27.81,49.00,0,333.63,375.41,125.2,119.0,0.491,1087689.5,1087689.5,22001,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162709,2462257.00
09/11/2017 16:45,2,4.896,ACTIVE,217.80,355.88,59.981,1505162703,"201051344000585","219011344069620",28.29,36.80,0,337.54,389.84,140.3,133.5,0.654,843281.8,843281.8,22125,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162710,2462258.00
09/11/2017 16:45,2,4.643,ACTIVE,216.45,353.77,59.975,1505162703,"201051344001230","219011344069620",28.27,37.50,0,331.83,386.23,132.8,126.3,0.623,832955.0,832955.0,22177,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162711,2462259.00
09/11/2017 16:45,2,4.738,ACTIVE,217.80,356.18,59.981,1505162703,"201051344000582","219011344069620",27.77,38.00,0,336.64,389.24,133.3,126.7,0.619,821773.3,821773.3,22115,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162712,2462260.00
09/11/2017 16:45,2,4.621,ACTIVE,216.67,354.37,59.996,1505162703,"201051344000955","219011344069620",28.29,38.20,0,332.73,386.83,132.2,125.7,0.632,842359.2,842359.2,22136,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162712,2462261.00
09/11/2017 16:45,2,2.977,ACTIVE,214.64,423.50,59.975,1505162703,"274151322000094","219011344069620",38.43,47.00,0,388.34,444.24,115.7,109.8,0.442,901500.0,901500.0,22457,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162713,2462262.00
09/11/2017 16:45,2,4.768,ACTIVE,218.48,357.08,59.981,1505162703,"201051344000579","219011344069620",27.95,38.00,0,339.65,392.85,135.0,128.4,0.632,853123.1,853123.1,22137,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162714,2462263.00
09/11/2017 16:45,2,4.684,ACTIVE,216.45,353.47,59.986,1505162703,"201051344000890","219011344069620",28.23,40.20,0,332.73,388.04,133.8,127.2,0.614,836516.8,836516.8,22137,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162715,2462264.00
09/11/2017 16:45,2,4.600,ACTIVE,217.13,355.28,60.012,1505162703,"201051344000438","219011344069620",28.55,39.50,0,337.54,387.74,133.0,126.5,0.632,838678.9,838678.9,22121,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162716,2462265.00
09/11/2017 16:45,2,4.627,ACTIVE,216.90,349.56,59.981,1505162703,"201051344000417","219011344069620",18.37,38.80,0,334.54,371.51,86.0,81.1,0.411,739298.7,739298.7,22163,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162717,2462266.00
09/11/2017 16:45,2,4.510,ACTIVE,214.19,360.08,59.981,1505162703,"274151322000083","219011344069620",27.71,49.50,0,333.03,376.01,126.5,120.2,0.499,1076695.6,1076695.6,22017,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162718,2462267.00
09/11/2017 16:45,2,4.707,ACTIVE,215.32,360.99,59.986,1505162703,"274151322000076","219011344069620",28.41,51.00,0,332.43,377.82,135.3,128.7,0.530,1150082.3,1150082.3,22005,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162719,2462268.00
09/11/2017 16:45,2,4.723,ACTIVE,217.58,355.58,59.981,1505162703,"201051344000868","219011344069620",28.21,34.00,0,337.54,391.04,134.9,128.2,0.610,832870.0,832870.0,22150,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162720,2462269.00
09/11/2017 16:45,2,4.701,ACTIVE,214.19,357.08,59.981,1505162703,"274151322000095","219011344069620",28.59,50.20,0,333.93,377.82,136.1,129.4,0.517,1138998.5,1138998.5,22042,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162721,2462270.00
09/11/2017 16:45,2,4.732,ACTIVE,218.48,353.77,59.970,1505162703,"201051344000988","219011344069620",18.37,33.00,0,338.44,377.82,88.2,83.2,0.411,711612.0,711612.0,22111,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162722,2462271.00
09/11/2017 16:45,2,4.820,ACTIVE,217.35,354.97,59.986,1505162703,"201051344001025","219011344069620",28.13,38.40,0,337.24,388.94,137.3,130.6,0.623,840022.7,840022.7,22120,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162722,2462272.00
09/11/2017 16:45,2,4.762,ACTIVE,218.71,357.08,59.986,1505162703,"201051344000458","219011344069620",28.11,35.40,0,339.04,393.45,135.7,129.0,0.641,843911.9,843911.9,22116,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162723,2462273.00
09/11/2017 16:45,2,4.773,ACTIVE,218.93,357.68,59.965,1505162703,"201051344000853","219011344069620",28.19,33.80,0,338.44,393.75,136.3,129.6,0.641,845433.1,845433.1,22146,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162724,2462274.00
09/11/2017 16:45,2,4.643,ACTIVE,216.67,354.97,59.975,1505162703,"201051344000685","219011344069620",28.49,37.80,0,333.93,388.64,134.0,127.4,0.650,838472.0,838472.0,22168,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162725,2462275.00
09/11/2017 16:45,2,4.740,ACTIVE,217.35,354.67,59.981,1505162703,"201051344000917","219011344069620",28.17,38.00,0,336.64,388.34,135.3,128.7,0.632,835094.6,835094.6,22163,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162726,2462276.00
09/11/2017 16:45,2,4.689,ACTIVE,216.67,353.77,59.991,1505162703,"201051344001145","219011344069620",28.43,37.30,0,334.84,388.34,134.9,128.3,0.623,843205.1,843205.1,22147,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162727,2462277.00
09/11/2017 16:45,2,4.699,ACTIVE,217.80,355.28,59.986,1505162703,"201051344000651","219011344069620",28.33,37.80,0,338.14,389.54,134.8,128.2,0.614,832265.7,832265.7,22137,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162728,2462278.00
09/11/2017 16:45,2,4.332,ACTIVE,214.19,356.78,59.975,1505162703,"274151322000088","219011344069620",27.71,45.00,0,333.33,375.11,121.5,115.4,0.460,1033578.6,1033578.6,22012,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162729,2462279.00
09/11/2017 16:45,2,3.018,ACTIVE,215.09,408.18,59.975,1505162703,"274151322000068","219011344069620",38.09,47.50,0,386.53,446.65,115.9,110.0,0.446,902586.8,902586.8,22466,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162730,2462280.00
09/11/2017 16:45,2,4.723,ACTIVE,217.13,353.47,59.981,1505162703,"201051344001135","219011344069620",28.13,37.80,0,333.93,387.74,134.6,128.0,0.619,827820.8,827820.8,22095,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162731,2462281.00
09/11/2017 16:45,2,4.721,ACTIVE,217.13,355.58,59.965,1505162703,"201051344000594","219011344069620",28.13,42.50,0,333.63,388.94,134.4,127.8,0.619,847520.0,847520.0,22132,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162732,2462282.00
09/11/2017 16:45,2,4.717,ACTIVE,217.58,354.37,59.981,1505162703,"201051344001203","219011344069620",28.27,38.60,0,338.14,389.84,135.0,128.4,0.636,838053.9,838053.9,22162,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162733,2462283.00
09/11/2017 16:45,2,4.416,ACTIVE,214.41,352.57,59.991,1505162703,"274151322000054","219011344069620",26.90,45.00,0,333.33,375.11,120.2,114.1,0.455,1048860.2,1048860.2,21980,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162734,2462284.00
09/11/2017 16:45,2,4.699,ACTIVE,217.80,354.97,59.986,1505162703,"201051344000867","219011344069620",28.29,37.00,0,337.84,388.64,134.6,128.0,0.610,831591.2,831591.2,22163,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162735,2462285.00
09/11/2017 16:45,2,4.535,ACTIVE,217.58,354.97,59.938,1505162703,"201051344001093","219011344069620",28.49,36.80,0,336.04,388.04,130.8,124.3,0.601,835057.2,835057.2,22169,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162736,2462286.00
09/11/2017 16:45,2,4.668,ACTIVE,218.26,357.98,59.981,1505162703,"201051344000900","219011344069620",28.78,33.00,0,338.74,393.45,136.1,129.5,0.623,853766.7,853766.7,22165,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162737,2462287.00
09/11/2017 16:45,2,4.617,ACTIVE,218.26,356.18,59.970,1505162703,"201051344000648","219011344069620",28.31,35.00,0,339.65,393.45,132.3,125.8,0.623,839650.4,839650.4,22130,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162738,2462288.00
09/11/2017 16:45,2,4.721,ACTIVE,218.26,356.78,59.986,1505162703,"201051344000569","219011344069620",28.31,35.00,0,337.84,393.75,135.4,128.8,0.636,855209.6,855209.6,22099,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162739,2462289.00
09/11/2017 16:45,2,4.742,ACTIVE,218.71,356.18,59.996,1505162703,"201051344000983","219011344069620",28.49,34.30,0,338.14,394.05,136.7,130.0,0.636,846268.4,846268.4,22134,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162740,2462290.00
09/11/2017 16:45,2,4.629,ACTIVE,218.48,355.88,59.996,1505162703,"201051344001158","219011344069620",28.35,35.40,0,338.44,392.25,133.0,126.5,0.619,829680.2,829680.2,22138,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162741,2462291.00
09/11/2017 16:45,2,4.619,ACTIVE,218.48,357.08,59.996,1505162703,"201051344000576","219011344069620",28.49,34.30,0,338.74,393.15,133.1,126.6,0.623,844262.0,844262.0,22152,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162742,2462292.00
09/11/2017 16:45,2,4.393,ACTIVE,214.41,348.36,59.986,1505162703,"274151322000087","219011344069620",27.87,54.80,0,333.33,374.81,124.0,117.7,0.460,1024925.2,1024925.2,22259,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505162743,2462293.00
09/11/2017 17:00,2,4.307,ACTIVE,218.26,356.18,59.986,1505163603,"201051344000645","219011344069620",28.15,35.00,0,339.34,388.64,122.8,116.6,0.570,843221.9,843221.9,22124,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163604,2462294.00
09/11/2017 17:00,2,4.031,ACTIVE,214.41,345.06,59.975,1505163603,"274151322000085","219011344069620",27.06,43.00,0,334.24,371.21,110.5,104.7,0.420,1043122.4,1043122.4,22003,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163605,2462295.00
09/11/2017 17:00,2,4.279,ACTIVE,218.03,356.78,59.996,1505163603,"201051344000633","219011344069620",28.39,37.30,0,338.14,388.64,123.1,116.9,0.588,830504.6,830504.6,22180,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163606,2462296.00
09/11/2017 17:00,2,4.285,ACTIVE,218.71,355.58,59.996,1505163603,"201051344000469","219011344069620",28.51,31.80,0,338.14,389.54,123.8,117.6,0.592,834630.8,834630.8,22138,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163607,2462297.00
09/11/2017 17:00,2,4.293,ACTIVE,216.45,352.87,59.991,1505163603,"201051344000646","219011344069620",28.39,37.00,0,332.43,383.83,123.4,117.2,0.588,828609.5,828609.5,22130,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163607,2462298.00
