ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 17:00,2,4.074,ACTIVE,214.19,351.07,59.991,1505163603,"274151322000052","219011344069620",27.97,47.30,0,333.63,373.01,115.4,109.4,0.460,1087718.1,1087718.1,22002,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163608,2462299.00
09/11/2017 17:00,2,4.459,ACTIVE,217.58,355.88,59.986,1505163603,"201051344000585","219011344069620",28.61,36.00,0,336.64,385.93,129.2,122.8,0.605,843313.8,843313.8,22126,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163609,2462300.00
09/11/2017 17:00,2,4.201,ACTIVE,216.45,352.27,59.996,1505163603,"201051344001230","219011344069620",28.59,36.80,0,333.03,383.23,121.7,115.5,0.579,832985.3,832985.3,22178,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163610,2462301.00
09/11/2017 17:00,2,4.285,ACTIVE,217.58,354.67,59.986,1505163603,"201051344000582","219011344069620",28.21,36.80,0,336.94,385.93,122.4,116.2,0.566,821803.7,821803.7,22116,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163611,2462302.00
09/11/2017 17:00,2,4.213,ACTIVE,216.45,352.27,60.028,1505163603,"201051344000955","219011344069620",28.45,38.00,0,333.03,382.93,121.5,115.3,0.575,842389.3,842389.3,22137,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163612,2462303.00
09/11/2017 17:00,2,2.660,ACTIVE,214.41,421.10,59.991,1505163603,"274151322000094","219011344069620",39.26,45.50,0,392.55,443.04,106.4,100.8,0.411,901526.4,901526.4,22458,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163613,2462304.00
09/11/2017 17:00,2,4.332,ACTIVE,218.48,356.48,59.986,1505163603,"201051344000579","219011344069620",28.27,37.30,0,339.34,389.24,124.0,117.7,0.575,853153.9,853153.9,22138,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163614,2462305.00
09/11/2017 17:00,2,4.289,ACTIVE,216.45,351.97,59.996,1505163603,"201051344000890","219011344069620",28.19,39.50,0,333.33,383.83,122.4,116.2,0.566,836547.3,836547.3,22138,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163615,2462306.00
09/11/2017 17:00,2,4.246,ACTIVE,216.90,353.47,59.986,1505163603,"201051344000438","219011344069620",28.35,38.60,0,336.94,384.73,121.9,115.7,0.579,838709.2,838709.2,22122,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163616,2462307.00
09/11/2017 17:00,2,4.250,ACTIVE,216.45,348.06,59.986,1505163603,"201051344000417","219011344069620",18.35,38.00,0,334.84,369.10,79.0,74.4,0.371,739318.2,739318.2,22164,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163617,2462308.00
09/11/2017 17:00,2,4.119,ACTIVE,213.96,353.77,59.986,1505163603,"274151322000083","219011344069620",28.01,47.00,0,333.63,373.31,116.9,110.9,0.468,1076724.5,1076724.5,22018,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163618,2462309.00
09/11/2017 17:00,2,4.307,ACTIVE,214.64,359.78,60.002,1505163603,"274151322000076","219011344069620",28.63,50.00,0,333.63,374.81,124.8,118.6,0.482,1150113.3,1150113.3,22006,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163619,2462310.00
09/11/2017 17:00,2,4.340,ACTIVE,217.58,354.97,59.991,1505163603,"201051344000868","219011344069620",27.99,33.50,0,337.84,385.93,123.0,116.8,0.561,832900.7,832900.7,22151,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163619,2462311.00
09/11/2017 17:00,2,4.357,ACTIVE,214.19,347.76,59.996,1505163603,"274151322000095","219011344069620",28.59,47.80,0,333.93,375.11,126.1,119.8,0.473,1139029.7,1139029.7,22043,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163620,2462312.00
09/11/2017 17:00,2,4.309,ACTIVE,218.26,352.27,59.996,1505163603,"201051344000988","219011344069620",18.51,33.00,0,338.44,375.71,80.8,76.1,0.380,711631.9,711631.9,22112,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163621,2462313.00
09/11/2017 17:00,2,4.393,ACTIVE,217.13,352.57,60.034,1505163603,"201051344001025","219011344069620",28.35,37.00,0,334.84,385.33,126.0,119.7,0.570,840054.0,840054.0,22121,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163622,2462314.00
09/11/2017 17:00,2,4.277,ACTIVE,218.48,355.28,59.986,1505163603,"201051344000458","219011344069620",28.67,35.00,0,339.34,389.54,124.3,118.0,0.592,843942.9,843942.9,22117,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163623,2462315.00
09/11/2017 17:00,2,4.289,ACTIVE,218.93,356.78,59.986,1505163603,"201051344000853","219011344069620",28.73,33.30,0,338.74,389.24,124.7,118.5,0.588,845464.2,845464.2,22147,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163624,2462316.00
09/11/2017 17:00,2,4.270,ACTIVE,216.45,354.07,60.023,1505163603,"201051344000685","219011344069620",28.41,37.30,0,334.84,384.43,122.7,116.5,0.601,838502.5,838502.5,22169,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163625,2462317.00
09/11/2017 17:00,2,4.270,ACTIVE,217.13,353.47,59.991,1505163603,"201051344000917","219011344069620",28.65,37.50,0,336.34,384.73,123.8,117.6,0.588,835125.4,835125.4,22164,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163626,2462318.00
09/11/2017 17:00,2,4.311,ACTIVE,216.45,352.87,60.028,1505163603,"201051344001145","219011344069620",28.39,36.50,0,336.94,384.73,124.0,117.8,0.570,843235.9,843235.9,22148,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163627,2462319.00
09/11/2017 17:00,2,4.275,ACTIVE,217.58,353.77,60.012,1505163603,"201051344000651","219011344069620",28.55,37.00,0,337.54,384.73,123.6,117.4,0.561,832296.4,832296.4,22138,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163628,2462320.00
09/11/2017 17:00,2,3.959,ACTIVE,213.96,351.37,59.975,1505163603,"274151322000088","219011344069620",27.87,43.40,0,333.93,372.41,111.8,106.0,0.424,1033606.3,1033606.3,22013,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163628,2462321.00
09/11/2017 17:00,2,2.721,ACTIVE,215.09,418.39,59.981,1505163603,"274151322000068","219011344069620",38.68,46.40,0,388.64,447.25,106.8,101.1,0.407,902613.2,902613.2,22467,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163629,2462322.00
09/11/2017 17:00,2,4.311,ACTIVE,216.90,353.17,59.986,1505163603,"201051344001135","219011344069620",28.25,37.00,0,333.63,384.13,123.3,117.1,0.566,827851.5,827851.5,22096,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163630,2462323.00
09/11/2017 17:00,2,4.254,ACTIVE,217.13,354.07,59.991,1505163603,"201051344000594","219011344069620",28.53,41.30,0,333.63,384.73,122.9,116.7,0.566,847550.6,847550.6,22133,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163631,2462324.00
09/11/2017 17:00,2,4.264,ACTIVE,217.35,353.47,59.986,1505163603,"201051344001203","219011344069620",28.59,38.00,0,336.94,385.33,123.4,117.2,0.570,838084.7,838084.7,22163,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163632,2462325.00
09/11/2017 17:00,2,4.023,ACTIVE,214.41,351.97,59.981,1505163603,"274151322000054","219011344069620",27.23,43.20,0,334.24,372.41,111.1,105.3,0.424,1048887.7,1048887.7,21981,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163633,2462326.00
09/11/2017 17:00,2,4.279,ACTIVE,217.80,353.47,59.970,1505163603,"201051344000867","219011344069620",28.37,36.50,0,337.84,385.93,123.0,116.8,0.561,831621.9,831621.9,22164,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163634,2462327.00
09/11/2017 17:00,2,4.145,ACTIVE,217.35,353.77,59.970,1505163603,"201051344001093","219011344069620",28.37,35.80,0,336.34,383.83,119.2,113.1,0.548,835086.9,835086.9,22170,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163635,2462328.00
09/11/2017 17:00,2,4.268,ACTIVE,218.03,356.48,59.986,1505163603,"201051344000900","219011344069620",28.86,32.60,0,338.44,389.24,124.8,118.5,0.566,853797.7,853797.7,22166,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163636,2462329.00
09/11/2017 17:00,2,4.209,ACTIVE,218.26,355.28,59.975,1505163603,"201051344000648","219011344069620",28.33,34.30,0,338.74,388.34,120.8,114.7,0.566,839680.5,839680.5,22131,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163637,2462330.00
09/11/2017 17:00,2,4.244,ACTIVE,218.26,355.58,60.023,1505163603,"201051344000569","219011344069620",28.86,34.30,0,338.44,388.34,124.0,117.8,0.579,855240.4,855240.4,22100,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163638,2462331.00
09/11/2017 17:00,2,4.334,ACTIVE,218.48,355.88,59.986,1505163603,"201051344000983","219011344069620",28.55,34.00,0,338.44,388.64,125.3,119.0,0.597,846299.6,846299.6,22135,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163639,2462332.00
09/11/2017 17:00,2,4.283,ACTIVE,218.26,355.28,59.991,1505163603,"201051344001158","219011344069620",28.11,35.00,0,338.74,388.64,122.0,115.9,0.570,829710.5,829710.5,22139,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163640,2462333.00
09/11/2017 17:00,2,4.207,ACTIVE,218.48,357.68,59.991,1505163603,"201051344000576","219011344069620",28.61,34.00,0,339.04,390.14,121.9,115.8,0.570,844292.3,844292.3,22153,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163641,2462334.00
09/11/2017 17:00,2,4.051,ACTIVE,214.41,357.38,59.981,1505163603,"274151322000087","219011344069620",27.89,53.00,0,333.63,372.11,114.4,108.5,0.438,1024953.5,1024953.5,22260,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505163642,2462335.00
09/11/2017 17:15,2,3.820,ACTIVE,217.58,351.97,59.970,1505164503,"201051344000645","219011344069620",28.31,33.50,0,339.34,385.33,109.5,103.8,0.508,843249.6,843249.6,22125,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164504,2462336.00
09/11/2017 17:15,2,3.623,ACTIVE,213.74,348.06,59.949,1505164503,"274151322000085","219011344069620",27.19,41.50,0,334.54,369.10,99.9,94.5,0.384,1043147.5,1043147.5,22004,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164505,2462337.00
09/11/2017 17:15,2,3.770,ACTIVE,217.13,353.47,59.975,1505164503,"201051344000633","219011344069620",28.77,36.50,0,337.84,385.63,109.8,104.1,0.517,830532.3,830532.3,22181,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164506,2462338.00
09/11/2017 17:15,2,3.801,ACTIVE,217.58,353.77,59.965,1505164503,"201051344000469","219011344069620",28.67,30.80,0,337.84,386.23,110.4,104.6,0.526,834658.7,834658.7,22139,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164507,2462339.00
09/11/2017 17:15,2,3.846,ACTIVE,216.22,352.57,59.933,1505164503,"201051344000646","219011344069620",28.29,36.50,0,333.03,380.52,110.2,104.5,0.521,828637.3,828637.3,22131,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164508,2462340.00
09/11/2017 17:15,2,3.648,ACTIVE,213.96,357.08,59.970,1505164503,"274151322000052","219011344069620",28.17,46.80,0,333.63,370.60,104.0,98.4,0.411,1087744.2,1087744.2,22003,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164509,2462341.00
09/11/2017 17:15,2,4.035,ACTIVE,217.13,352.57,59.954,1505164503,"201051344000585","219011344069620",28.39,35.40,0,334.54,383.53,116.0,110.1,0.539,843343.1,843343.1,22127,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164510,2462342.00
09/11/2017 17:15,2,3.762,ACTIVE,216.00,349.26,59.975,1505164503,"201051344001230","219011344069620",28.53,35.60,0,333.03,380.52,108.7,103.0,0.499,833012.7,833012.7,22179,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164510,2462343.00
09/11/2017 17:15,2,3.799,ACTIVE,217.13,352.57,59.965,1505164503,"201051344000582","219011344069620",28.45,36.50,0,335.14,381.73,109.4,103.7,0.513,821831.3,821831.3,22117,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164511,2462344.00
09/11/2017 17:15,2,3.721,ACTIVE,215.77,349.26,59.981,1505164503,"201051344000955","219011344069620",28.69,36.50,0,333.33,379.62,108.0,102.3,0.517,842416.6,842416.6,22138,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164512,2462345.00
09/11/2017 17:15,2,2.441,ACTIVE,213.51,425.61,59.959,1505164503,"274151322000094","219011344069620",39.00,45.30,0,397.35,447.25,96.6,91.3,0.371,901550.4,901550.4,22459,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164513,2462346.00
09/11/2017 17:15,2,3.871,ACTIVE,217.35,352.57,59.959,1505164503,"201051344000579","219011344069620",28.29,36.50,0,338.14,385.93,110.8,105.1,0.517,853181.9,853181.9,22139,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164514,2462347.00
09/11/2017 17:15,2,3.844,ACTIVE,216.22,349.86,59.959,1505164503,"201051344000890","219011344069620",28.13,38.40,0,333.93,381.42,109.5,103.8,0.508,836574.9,836574.9,22139,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164515,2462348.00
09/11/2017 17:15,2,3.791,ACTIVE,216.67,351.67,59.954,1505164503,"201051344000438","219011344069620",28.35,37.80,0,334.54,380.82,108.8,103.1,0.517,838736.7,838736.7,22123,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164516,2462349.00
09/11/2017 17:15,2,3.699,ACTIVE,216.45,358.58,59.965,1505164503,"201051344000417","219011344069620",18.77,35.40,0,318.91,390.14,70.4,66.1,0.597,739335.8,739335.8,22165,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164517,2462350.00
09/11/2017 17:15,2,3.705,ACTIVE,213.51,352.27,59.965,1505164503,"274151322000083","219011344069620",28.13,46.00,0,333.63,370.90,105.6,100.0,0.420,1076751.0,1076751.0,22019,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164518,2462351.00
09/11/2017 17:15,2,3.887,ACTIVE,214.41,348.96,59.954,1505164503,"274151322000076","219011344069620",28.67,49.80,0,333.63,372.41,112.8,107.0,0.433,1150141.6,1150141.6,22007,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164519,2462352.00
09/11/2017 17:15,2,3.811,ACTIVE,216.67,352.27,59.970,1505164503,"201051344000868","219011344069620",28.57,32.20,0,334.54,382.63,110.2,104.4,0.508,832928.5,832928.5,22152,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164520,2462353.00
09/11/2017 17:15,2,3.916,ACTIVE,213.51,342.95,59.954,1505164503,"274151322000095","219011344069620",28.80,46.80,0,333.33,372.71,114.1,108.2,0.433,1139058.3,1139058.3,22044,0,0,0,L,1151911521,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164521,2462354.00
09/11/2017 17:15,2,3.859,ACTIVE,217.58,360.99,59.965,1505164503,"201051344000988","219011344069620",18.49,30.50,0,321.31,397.66,72.4,68.0,0.614,711650.0,711650.0,22113,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164522,2462355.00
09/11/2017 17:15,2,3.938,ACTIVE,216.90,351.67,59.965,1505164503,"201051344001025","219011344069620",28.29,36.30,0,333.93,381.73,112.9,107.0,0.513,840082.5,840082.5,22122,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164523,2462356.00
09/11/2017 17:15,2,3.846,ACTIVE,217.35,352.57,59.970,1505164503,"201051344000458","219011344069620",28.57,34.80,0,338.44,385.33,111.3,105.5,0.535,843971.0,843971.0,22118,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164523,2462357.00
09/11/2017 17:15,2,3.797,ACTIVE,218.03,354.67,59.981,1505164503,"201051344000853","219011344069620",29.02,32.40,0,339.34,386.23,111.7,105.9,0.530,845492.4,845492.4,22148,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164525,2462358.00
09/11/2017 17:15,2,3.783,ACTIVE,216.45,351.97,59.970,1505164503,"201051344000685","219011344069620",28.63,36.30,0,333.33,380.82,109.7,103.9,0.544,838530.3,838530.3,22170,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164526,2462359.00
09/11/2017 17:15,2,3.775,ACTIVE,216.90,351.37,59.975,1505164503,"201051344000917","219011344069620",28.94,37.00,0,333.33,382.33,110.8,105.0,0.521,835153.4,835153.4,22165,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164526,2462360.00
09/11/2017 17:15,2,3.844,ACTIVE,216.45,351.67,59.975,1505164503,"201051344001145","219011344069620",28.51,35.80,0,334.54,381.12,111.1,105.3,0.508,843264.0,843264.0,22149,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164527,2462361.00
09/11/2017 17:15,2,3.852,ACTIVE,217.35,352.87,59.970,1505164503,"201051344000651","219011344069620",28.39,36.00,0,337.54,382.33,110.8,105.0,0.508,832324.4,832324.4,22139,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164528,2462362.00
09/11/2017 17:15,2,3.553,ACTIVE,213.51,351.37,59.970,1505164503,"274151322000088","219011344069620",28.01,42.30,0,333.63,369.70,100.7,95.3,0.380,1033631.7,1033631.7,22014,0,0,0,L,1151911521,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164529,2462363.00
09/11/2017 17:15,2,2.449,ACTIVE,214.41,423.81,59.965,1505164503,"274151322000068","219011344069620",39.00,46.00,0,392.25,444.85,97.5,92.2,0.367,902637.3,902637.3,22468,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164530,2462364.00
09/11/2017 17:15,2,3.830,ACTIVE,216.67,351.37,59.965,1505164503,"201051344001135","219011344069620",28.45,35.80,0,333.93,380.52,110.4,104.6,0.508,827879.4,827879.4,22097,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164531,2462365.00
09/11/2017 17:15,2,3.838,ACTIVE,216.45,351.67,59.996,1505164503,"201051344000594","219011344069620",28.37,40.00,0,333.03,381.12,110.3,104.5,0.495,847578.5,847578.5,22134,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164532,2462366.00
09/11/2017 17:15,2,3.783,ACTIVE,217.13,352.27,59.975,1505164503,"201051344001203","219011344069620",28.80,36.50,0,336.04,382.03,110.4,104.6,0.517,838112.6,838112.6,22164,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164533,2462367.00
09/11/2017 17:15,2,3.625,ACTIVE,213.74,352.87,59.959,1505164503,"274151322000054","219011344069620",27.45,41.80,0,333.33,370.00,100.8,95.3,0.380,1048912.9,1048912.9,21982,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164534,2462368.00
09/11/2017 17:15,2,3.803,ACTIVE,217.13,351.67,59.970,1505164503,"201051344000867","219011344069620",28.63,35.40,0,335.44,381.73,110.3,104.5,0.504,831649.7,831649.7,22165,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164535,2462369.00
09/11/2017 17:15,2,3.635,ACTIVE,217.13,352.57,59.981,1505164503,"201051344001093","219011344069620",28.88,35.20,0,335.44,379.92,106.3,100.7,0.491,835113.8,835113.8,22171,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164536,2462370.00
09/11/2017 17:15,2,3.836,ACTIVE,217.35,353.47,59.975,1505164503,"201051344000900","219011344069620",28.71,32.40,0,337.54,385.93,111.6,105.8,0.513,853825.9,853825.9,22167,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164536,2462371.00
09/11/2017 17:15,2,3.770,ACTIVE,217.58,352.87,59.981,1505164503,"201051344000648","219011344069620",28.39,33.50,0,338.74,385.33,108.4,102.7,0.508,839707.8,839707.8,22132,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164537,2462372.00
09/11/2017 17:15,2,3.822,ACTIVE,217.58,353.17,59.975,1505164503,"201051344000569","219011344069620",28.69,34.00,0,337.84,385.33,111.0,105.2,0.521,855268.4,855268.4,22101,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164538,2462373.00
09/11/2017 17:15,2,3.879,ACTIVE,217.80,353.17,59.959,1505164503,"201051344000983","219011344069620",28.59,33.00,0,337.84,385.63,112.3,106.5,0.535,846327.9,846327.9,22136,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164539,2462374.00
09/11/2017 17:15,2,3.801,ACTIVE,217.80,353.17,59.970,1505164503,"201051344001158","219011344069620",28.37,33.80,0,338.44,384.73,109.3,103.5,0.513,829738.0,829738.0,22140,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164540,2462375.00
09/11/2017 17:15,2,3.756,ACTIVE,217.80,353.77,59.970,1505164503,"201051344000576","219011344069620",28.61,33.00,0,338.44,385.93,108.9,103.2,0.508,844319.8,844319.8,22154,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164541,2462376.00
09/11/2017 17:15,2,3.654,ACTIVE,213.96,355.28,59.975,1505164503,"274151322000087","219011344069620",27.99,50.40,0,333.93,369.70,103.5,98.0,0.384,1024979.4,1024979.4,22261,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505164542,2462377.00
09/11/2017 17:30,2,3.348,ACTIVE,217.58,351.07,60.002,1505165404,"201051344000645","219011344069620",28.09,33.30,0,338.44,378.12,95.2,90.0,0.438,843273.8,843273.8,22126,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165405,2462378.00
09/11/2017 17:30,2,3.164,ACTIVE,214.19,352.57,59.986,1505165404,"274151322000085","219011344069620",27.51,40.40,0,333.93,364.29,88.1,83.1,0.327,1043169.7,1043169.7,22005,0,0,0,L,1151911521,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165406,2462379.00
09/11/2017 17:30,2,3.312,ACTIVE,217.13,351.37,59.991,1505165404,"201051344000633","219011344069620",28.55,35.20,0,336.64,378.72,95.8,90.6,0.460,830556.7,830556.7,22182,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165407,2462380.00
09/11/2017 17:30,2,3.260,ACTIVE,217.35,350.77,59.991,1505165404,"201051344000469","219011344069620",29.06,30.80,0,337.24,378.42,96.0,90.7,0.455,834683.1,834683.1,22140,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165408,2462381.00
09/11/2017 17:30,2,3.320,ACTIVE,216.00,349.56,60.002,1505165404,"201051344000646","219011344069620",28.53,35.40,0,333.33,378.42,95.9,90.6,0.451,828661.7,828661.7,22132,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165409,2462382.00
09/11/2017 17:30,2,3.209,ACTIVE,213.96,353.47,59.996,1505165404,"274151322000052","219011344069620",28.13,44.50,0,333.33,366.40,91.4,86.3,0.358,1087767.3,1087767.3,22004,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165409,2462383.00
09/11/2017 17:30,2,3.518,ACTIVE,216.90,351.37,59.981,1505165404,"201051344000585","219011344069620",28.57,34.50,0,333.93,378.72,101.8,96.3,0.464,843368.9,843368.9,22128,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165410,2462384.00
09/11/2017 17:30,2,3.254,ACTIVE,216.00,348.66,59.991,1505165404,"201051344001230","219011344069620",28.63,35.40,0,333.93,376.31,94.3,89.1,0.446,833036.8,833036.8,22180,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165411,2462385.00
09/11/2017 17:30,2,3.324,ACTIVE,217.13,350.77,60.002,1505165404,"201051344000582","219011344069620",28.27,36.00,0,333.93,377.22,95.2,90.0,0.442,821855.5,821855.5,22118,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165412,2462386.00
09/11/2017 17:30,2,3.232,ACTIVE,216.00,350.17,60.002,1505165404,"201051344000955","219011344069620",28.63,36.50,0,333.63,376.01,93.8,88.6,0.438,842440.5,842440.5,22139,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165413,2462387.00
09/11/2017 17:30,2,2.156,ACTIVE,213.96,414.49,60.007,1505165404,"274151322000094","219011344069620",38.70,44.00,0,396.45,438.53,84.2,79.3,0.323,901571.7,901571.7,22460,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165414,2462388.00
09/11/2017 17:30,2,3.326,ACTIVE,217.35,351.97,60.002,1505165404,"201051344000579","219011344069620",28.71,35.60,0,338.44,378.12,96.7,91.4,0.446,853206.5,853206.5,22140,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165415,2462389.00
09/11/2017 17:30,2,3.299,ACTIVE,216.00,350.47,60.007,1505165404,"201051344000890","219011344069620",28.59,37.00,0,332.73,376.31,95.5,90.3,0.438,836599.2,836599.2,22140,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165416,2462390.00
09/11/2017 17:30,2,3.277,ACTIVE,216.45,349.86,60.002,1505165404,"201051344000438","219011344069620",28.47,36.80,0,334.54,376.92,94.5,89.2,0.446,838760.7,838760.7,22124,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165417,2462391.00
09/11/2017 17:30,2,3.281,ACTIVE,216.22,354.67,59.996,1505165404,"201051344000417","219011344069620",18.47,34.50,0,333.63,387.14,61.4,57.3,0.526,739351.3,739351.3,22166,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165417,2462392.00
09/11/2017 17:30,2,3.277,ACTIVE,213.74,351.67,60.002,1505165404,"274151322000083","219011344069620",28.17,45.30,0,333.33,366.40,93.4,88.3,0.371,1076774.5,1076774.5,22020,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165418,2462393.00
09/11/2017 17:30,2,3.381,ACTIVE,214.64,345.06,60.002,1505165404,"274151322000076","219011344069620",29.00,48.00,0,335.14,368.20,99.2,93.9,0.376,1150166.8,1150166.8,22008,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165419,2462394.00
09/11/2017 17:30,2,3.301,ACTIVE,216.67,350.17,60.012,1505165404,"201051344000868","219011344069620",28.59,32.20,0,334.84,377.22,95.6,90.3,0.442,832952.8,832952.8,22153,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165420,2462395.00
09/11/2017 17:30,2,3.479,ACTIVE,213.74,352.87,60.007,1505165404,"274151322000095","219011344069620",28.65,45.00,0,333.33,366.40,100.8,95.4,0.380,1139083.8,1139083.8,22045,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165421,2462396.00
09/11/2017 17:30,2,3.320,ACTIVE,217.35,358.28,60.007,1505165404,"201051344000988","219011344069620",18.69,29.80,0,335.74,389.54,62.8,58.7,0.526,711665.8,711665.8,22114,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165422,2462397.00
09/11/2017 17:30,2,3.369,ACTIVE,216.67,350.17,60.018,1505165404,"201051344001025","219011344069620",28.80,35.80,0,334.24,377.52,98.4,93.0,0.442,840107.5,840107.5,22123,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165423,2462398.00
09/11/2017 17:30,2,3.338,ACTIVE,217.35,351.67,60.018,1505165404,"201051344000458","219011344069620",28.67,33.80,0,338.14,378.42,97.0,91.7,0.460,843995.6,843995.6,22119,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165424,2462399.00
09/11/2017 17:30,2,3.307,ACTIVE,217.80,352.57,60.002,1505165404,"201051344000853","219011344069620",28.98,33.00,0,339.65,381.73,97.2,91.9,0.455,845517.1,845517.1,22149,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165425,2462400.00
09/11/2017 17:30,2,3.314,ACTIVE,216.22,351.37,60.018,1505165404,"201051344000685","219011344069620",28.43,35.60,0,334.54,377.22,95.4,90.2,0.464,838554.5,838554.5,22171,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165426,2462401.00
09/11/2017 17:30,2,3.316,ACTIVE,216.67,350.17,60.012,1505165404,"201051344000917","219011344069620",28.78,35.80,0,333.33,378.12,96.8,91.5,0.446,835178.0,835178.0,22166,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165427,2462402.00
09/11/2017 17:30,2,3.301,ACTIVE,216.22,349.26,60.007,1505165404,"201051344001145","219011344069620",28.96,35.20,0,334.24,377.52,96.9,91.6,0.446,843288.5,843288.5,22150,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165428,2462403.00
09/11/2017 17:30,2,3.332,ACTIVE,217.13,350.77,60.018,1505165404,"201051344000651","219011344069620",28.57,35.80,0,335.14,377.82,96.4,91.1,0.446,832348.9,832348.9,22140,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165429,2462404.00
09/11/2017 17:30,2,3.148,ACTIVE,213.74,344.76,60.007,1505165404,"274151322000088","219011344069620",27.79,41.50,0,332.73,364.89,88.6,83.6,0.331,1033654.0,1033654.0,22015,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165429,2462405.00
09/11/2017 17:30,2,2.170,ACTIVE,214.64,411.48,59.996,1505165404,"274151322000068","219011344069620",38.55,45.00,0,395.25,443.34,85.0,80.1,0.323,902658.6,902658.6,22469,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165430,2462406.00
09/11/2017 17:30,2,3.301,ACTIVE,216.45,349.56,59.965,1505165404,"201051344001135","219011344069620",28.75,35.40,0,333.93,376.31,96.1,90.8,0.442,827903.8,827903.8,22098,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165431,2462407.00
09/11/2017 17:30,2,3.303,ACTIVE,216.45,350.77,60.007,1505165404,"201051344000594","219011344069620",28.65,39.00,0,331.83,378.42,95.8,90.6,0.446,847602.8,847602.8,22135,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165432,2462408.00
09/11/2017 17:30,2,3.326,ACTIVE,216.90,349.56,60.034,1505165404,"201051344001203","219011344069620",28.49,36.00,0,335.74,377.82,96.0,90.8,0.446,838137.0,838137.0,22165,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165433,2462409.00
09/11/2017 17:30,2,3.180,ACTIVE,213.74,352.87,60.007,1505165404,"274151322000054","219011344069620",27.49,41.30,0,333.03,366.10,88.6,83.6,0.331,1048935.2,1048935.2,21983,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165434,2462410.00
09/11/2017 17:30,2,3.305,ACTIVE,216.90,350.17,60.002,1505165404,"201051344000867","219011344069620",28.61,35.00,0,334.84,376.62,95.8,90.5,0.438,831674.0,831674.0,22166,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165435,2462411.00
09/11/2017 17:30,2,3.166,ACTIVE,216.90,349.86,60.007,1505165404,"201051344001093","219011344069620",28.71,34.80,0,334.24,376.92,92.1,86.9,0.415,835137.2,835137.2,22172,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165436,2462412.00
09/11/2017 17:30,2,3.346,ACTIVE,217.13,351.37,60.002,1505165404,"201051344000900","219011344069620",28.53,32.60,0,337.84,378.12,96.7,91.4,0.442,853850.4,853850.4,22168,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165437,2462413.00
09/11/2017 17:30,2,3.234,ACTIVE,217.35,351.37,60.002,1505165404,"201051344000648","219011344069620",28.67,32.60,0,338.14,377.82,93.9,88.7,0.442,839731.7,839731.7,22133,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165438,2462414.00
09/11/2017 17:30,2,3.303,ACTIVE,217.35,351.97,60.007,1505165404,"201051344000569","219011344069620",28.80,33.00,0,337.54,378.42,96.4,91.1,0.451,855292.9,855292.9,22102,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165439,2462415.00
09/11/2017 17:30,2,3.334,ACTIVE,217.58,351.37,59.981,1505165404,"201051344000983","219011344069620",29.02,33.30,0,337.84,379.62,98.0,92.6,0.468,846352.8,846352.8,22137,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165440,2462416.00
09/11/2017 17:30,2,3.293,ACTIVE,217.35,351.07,60.007,1505165404,"201051344001158","219011344069620",28.47,33.50,0,337.24,378.12,95.0,89.8,0.451,829762.1,829762.1,22141,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165441,2462417.00
09/11/2017 17:30,2,3.260,ACTIVE,217.58,352.27,59.996,1505165404,"201051344000576","219011344069620",28.59,32.80,0,338.74,378.42,94.4,89.2,0.442,844343.7,844343.7,22155,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165442,2462418.00
09/11/2017 17:30,2,3.193,ACTIVE,214.19,349.26,60.002,1505165404,"274151322000087","219011344069620",28.17,49.50,0,333.93,365.80,91.1,86.0,0.340,1025002.4,1025002.4,22262,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505165443,2462419.00
09/11/2017 17:45,2,2.863,ACTIVE,217.13,349.26,59.965,1505166303,"201051344000645","219011344069620",28.39,32.60,0,319.51,386.53,82.3,77.5,0.376,843294.7,843294.7,22127,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166304,2462420.00
09/11/2017 17:45,2,2.783,ACTIVE,214.41,351.97,59.949,1505166303,"274151322000085","219011344069620",27.43,39.80,0,330.33,379.32,77.2,72.6,0.544,1043189.1,1043189.1,22006,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166305,2462421.00
09/11/2017 17:45,2,2.867,ACTIVE,216.90,350.47,59.965,1505166303,"201051344000633","219011344069620",28.55,34.80,0,336.64,373.91,82.9,78.1,0.398,830577.7,830577.7,22183,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166306,2462422.00
09/11/2017 17:45,2,2.844,ACTIVE,217.13,350.47,59.954,1505166303,"201051344000469","219011344069620",28.73,29.50,0,335.74,373.31,82.7,77.9,0.393,834704.2,834704.2,22141,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166307,2462423.00
09/11/2017 17:45,2,2.826,ACTIVE,215.54,349.26,59.912,1505166303,"201051344000646","219011344069620",29.00,34.30,0,333.93,372.71,83.0,78.1,0.398,828682.8,828682.8,22133,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166308,2462424.00
09/11/2017 17:45,2,2.787,ACTIVE,213.96,344.15,59.959,1505166303,"274151322000052","219011344069620",28.37,43.60,0,333.63,362.49,80.1,75.4,0.309,1087787.5,1087787.5,22005,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166309,2462425.00
09/11/2017 17:45,2,3.021,ACTIVE,216.67,349.26,59.996,1505166303,"201051344000585","219011344069620",28.98,33.80,0,333.93,373.91,88.7,83.7,0.411,843391.3,843391.3,22129,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166310,2462426.00
09/11/2017 17:45,2,2.752,ACTIVE,215.77,346.26,59.954,1505166303,"201051344001230","219011344069620",29.18,34.50,0,333.63,372.41,81.3,76.5,0.380,833057.5,833057.5,22181,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166311,2462427.00
09/11/2017 17:45,2,2.822,ACTIVE,216.67,348.36,59.954,1505166303,"201051344000582","219011344069620",28.77,35.00,0,334.24,372.41,82.2,77.5,0.384,821876.4,821876.4,22119,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166311,2462428.00
09/11/2017 17:45,2,2.781,ACTIVE,215.77,347.76,59.986,1505166303,"201051344000955","219011344069620",28.65,35.20,0,332.73,371.21,80.7,76.0,0.384,842461.0,842461.0,22140,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166312,2462429.00
09/11/2017 17:45,2,1.904,ACTIVE,214.19,421.40,59.933,1505166303,"274151322000094","219011344069620",37.79,40.60,0,392.25,450.56,72.6,68.1,0.495,901590.2,901590.2,22461,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166313,2462430.00
09/11/2017 17:45,2,2.854,ACTIVE,217.13,349.86,59.954,1505166303,"201051344000579","219011344069620",29.00,34.80,0,335.44,373.31,83.9,79.0,0.384,853227.8,853227.8,22141,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166314,2462431.00
09/11/2017 17:45,2,2.852,ACTIVE,216.00,348.36,60.002,1505166303,"201051344000890","219011344069620",28.63,36.50,0,333.33,372.11,82.7,77.9,0.376,836620.2,836620.2,22141,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166315,2462432.00
09/11/2017 17:45,2,2.803,ACTIVE,216.22,348.96,59.954,1505166303,"201051344000438","219011344069620",28.75,36.00,0,334.24,372.11,81.6,76.8,0.389,838781.5,838781.5,22125,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166316,2462433.00
09/11/2017 17:45,2,2.850,ACTIVE,216.00,352.27,59.975,1505166303,"201051344000417","219011344069620",18.37,33.30,0,333.93,380.82,53.1,49.3,0.446,739364.6,739364.6,22167,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166317,2462434.00
09/11/2017 17:45,2,2.871,ACTIVE,213.96,347.76,59.959,1505166303,"274151322000083","219011344069620",28.17,43.60,0,333.33,362.79,81.8,77.1,0.323,1076795.2,1076795.2,22021,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166318,2462435.00
09/11/2017 17:45,2,2.939,ACTIVE,214.41,350.47,59.959,1505166303,"274151322000076","219011344069620",29.20,47.00,0,334.84,365.19,86.9,82.0,0.331,1150188.8,1150188.8,22009,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166319,2462436.00
09/11/2017 17:45,2,2.812,ACTIVE,216.45,348.66,59.970,1505166303,"201051344000868","219011344069620",28.88,31.50,0,324.92,385.93,82.3,77.6,0.376,832973.8,832973.8,22154,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166320,2462437.00
09/11/2017 17:45,2,3.043,ACTIVE,213.51,345.06,59.986,1505166303,"274151322000095","219011344069620",28.80,43.40,0,333.63,363.69,88.8,83.8,0.331,1139106.2,1139106.2,22046,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166321,2462438.00
09/11/2017 17:45,2,2.828,ACTIVE,217.13,356.18,59.959,1505166303,"201051344000988","219011344069620",18.89,28.80,0,335.14,383.53,54.1,50.3,0.464,711679.4,711679.4,22115,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166322,2462439.00
09/11/2017 17:45,2,2.918,ACTIVE,216.22,348.06,59.938,1505166303,"201051344001025","219011344069620",28.82,35.20,0,334.54,372.71,85.2,80.3,0.384,840129.2,840129.2,22124,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166322,2462440.00
