ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 17:45,2,2.865,ACTIVE,217.13,349.56,60.002,1505166303,"201051344000458","219011344069620",28.82,33.00,0,336.34,373.31,83.7,78.8,0.398,844016.9,844016.9,22120,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166323,2462441.00
09/11/2017 17:45,2,2.832,ACTIVE,217.58,351.67,59.944,1505166303,"201051344000853","219011344069620",29.18,32.00,0,326.12,389.84,83.8,78.9,0.389,845538.4,845538.4,22150,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166324,2462442.00
09/11/2017 17:45,2,2.852,ACTIVE,215.77,348.06,59.981,1505166303,"201051344000685","219011344069620",28.43,35.00,0,334.24,372.11,82.1,77.3,0.407,838575.5,838575.5,22172,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166325,2462443.00
09/11/2017 17:45,2,2.910,ACTIVE,216.22,348.06,59.975,1505166303,"201051344000917","219011344069620",28.29,35.80,0,333.03,372.41,83.4,78.6,0.393,835199.3,835199.3,22167,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166326,2462444.00
09/11/2017 17:45,2,2.891,ACTIVE,216.00,348.36,59.986,1505166303,"201051344001145","219011344069620",28.59,34.30,0,334.24,372.71,83.7,78.8,0.380,843309.9,843309.9,22151,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166327,2462445.00
09/11/2017 17:45,2,2.865,ACTIVE,216.67,348.66,59.959,1505166303,"201051344000651","219011344069620",28.59,34.80,0,334.84,372.41,83.0,78.2,0.384,832370.1,832370.1,22141,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166328,2462446.00
09/11/2017 17:45,2,2.719,ACTIVE,213.96,348.96,59.944,1505166303,"274151322000088","219011344069620",27.83,39.80,0,328.82,377.52,76.7,72.1,0.539,1033673.5,1033673.5,22016,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166329,2462447.00
09/11/2017 17:45,2,1.852,ACTIVE,214.87,431.62,59.949,1505166303,"274151322000068","219011344069620",38.84,41.30,0,391.04,452.06,72.7,68.2,0.504,902677.2,902677.2,22470,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166330,2462448.00
09/11/2017 17:45,2,2.842,ACTIVE,216.22,347.46,59.959,1505166303,"201051344001135","219011344069620",28.84,34.50,0,334.84,371.51,83.2,78.3,0.384,827925.0,827925.0,22099,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166331,2462449.00
09/11/2017 17:45,2,2.869,ACTIVE,216.00,348.66,59.949,1505166303,"201051344000594","219011344069620",28.51,38.20,0,333.03,373.31,82.8,78.0,0.380,847623.9,847623.9,22136,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166332,2462450.00
09/11/2017 17:45,2,2.824,ACTIVE,216.45,347.76,59.917,1505166303,"201051344001203","219011344069620",28.88,35.00,0,335.14,373.01,82.6,77.8,0.389,838158.1,838158.1,22166,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166333,2462451.00
09/11/2017 17:45,2,2.746,ACTIVE,213.96,365.49,59.954,1505166303,"274151322000054","219011344069620",27.77,40.00,0,327.92,378.72,77.2,72.6,0.530,1048954.8,1048954.8,21984,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166334,2462452.00
09/11/2017 17:45,2,2.812,ACTIVE,216.67,348.06,59.959,1505166303,"201051344000867","219011344069620",28.98,34.00,0,324.02,385.63,82.6,77.8,0.376,831695.0,831695.0,22167,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166335,2462453.00
09/11/2017 17:45,2,2.682,ACTIVE,216.45,348.36,59.954,1505166303,"201051344001093","219011344069620",28.98,33.80,0,333.93,372.11,78.8,74.1,0.345,835157.3,835157.3,22173,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166335,2462454.00
09/11/2017 17:45,2,2.838,ACTIVE,216.90,349.56,59.965,1505166303,"201051344000900","219011344069620",28.90,31.30,0,319.81,385.03,83.1,78.3,0.380,853871.7,853871.7,22169,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166336,2462455.00
09/11/2017 17:45,2,2.807,ACTIVE,216.90,348.96,59.954,1505166303,"201051344000648","219011344069620",28.43,32.00,0,319.51,383.83,80.8,76.1,0.380,839752.3,839752.3,22134,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166337,2462456.00
09/11/2017 17:45,2,2.846,ACTIVE,216.90,349.86,59.959,1505166303,"201051344000569","219011344069620",28.82,32.60,0,319.51,385.93,83.1,78.3,0.389,855314.1,855314.1,22103,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166338,2462457.00
09/11/2017 17:45,2,2.844,ACTIVE,216.90,349.56,59.949,1505166303,"201051344000983","219011344069620",29.34,32.20,0,324.62,388.04,84.5,79.7,0.407,846374.3,846374.3,22138,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166339,2462458.00
09/11/2017 17:45,2,2.844,ACTIVE,216.90,349.56,59.965,1505166303,"201051344001158","219011344069620",28.39,32.40,0,335.14,373.61,81.8,77.0,0.376,829783.0,829783.0,22142,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166340,2462459.00
09/11/2017 17:45,2,2.771,ACTIVE,217.13,350.77,60.007,1505166303,"201051344000576","219011344069620",28.84,32.00,0,319.51,385.93,81.0,76.2,0.376,844364.4,844364.4,22156,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166341,2462460.00
09/11/2017 17:45,2,2.791,ACTIVE,213.96,352.87,59.949,1505166303,"274151322000087","219011344069620",28.17,47.80,0,333.63,361.29,79.6,74.9,0.292,1025022.5,1025022.5,22263,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505166342,2462461.00
09/11/2017 18:00,2,2.350,ACTIVE,216.67,359.18,59.981,1505167203,"201051344000645","219011344069620",28.31,30.30,0,319.51,391.94,67.4,63.1,0.557,843312.3,843312.3,22128,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167204,2462462.00
09/11/2017 18:00,2,2.326,ACTIVE,213.74,349.56,59.986,1505167203,"274151322000085","219011344069620",27.69,35.80,0,333.63,378.12,65.3,61.2,0.455,1043205.8,1043205.8,22007,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167205,2462463.00
09/11/2017 18:00,2,2.320,ACTIVE,216.45,360.08,59.981,1505167203,"201051344000633","219011344069620",29.02,32.00,0,319.81,397.96,68.2,63.9,0.583,830595.5,830595.5,22184,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167206,2462464.00
09/11/2017 18:00,2,2.330,ACTIVE,216.67,360.38,59.991,1505167203,"201051344000469","219011344069620",28.78,27.80,0,315.00,409.08,68.0,63.7,0.570,834721.9,834721.9,22142,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167207,2462465.00
09/11/2017 18:00,2,2.387,ACTIVE,215.32,358.28,60.018,1505167203,"201051344000646","219011344069620",28.39,32.00,0,318.61,389.84,68.6,64.3,0.579,828700.6,828700.6,22134,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167208,2462466.00
09/11/2017 18:00,2,2.350,ACTIVE,213.51,356.48,59.991,1505167203,"274151322000052","219011344069620",28.33,39.30,0,329.73,378.12,67.4,63.1,0.468,1087804.8,1087804.8,22006,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167209,2462467.00
09/11/2017 18:00,2,2.535,ACTIVE,216.00,360.08,59.986,1505167203,"201051344000585","219011344069620",28.90,31.80,0,320.41,389.84,74.2,69.7,0.619,843410.5,843410.5,22130,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167210,2462468.00
09/11/2017 18:00,2,2.309,ACTIVE,215.32,356.48,60.002,1505167203,"201051344001230","219011344069620",28.73,31.80,0,317.70,387.14,67.2,62.9,0.561,833074.9,833074.9,22182,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167211,2462469.00
09/11/2017 18:00,2,2.324,ACTIVE,216.00,358.58,59.981,1505167203,"201051344000582","219011344069620",28.92,32.40,0,318.00,391.34,68.1,63.8,0.561,821894.1,821894.1,22120,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167211,2462470.00
09/11/2017 18:00,2,2.281,ACTIVE,215.09,357.38,60.055,1505167203,"201051344000955","219011344069620",28.78,32.60,0,319.81,388.34,66.5,62.3,0.561,842478.3,842478.3,22141,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167212,2462471.00
09/11/2017 18:00,2,1.572,ACTIVE,213.74,414.79,59.954,1505167203,"274151322000094","219011344069620",38.72,38.20,0,391.64,452.06,61.5,57.4,0.420,901605.9,901605.9,22462,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167213,2462472.00
09/11/2017 18:00,2,2.357,ACTIVE,216.45,360.38,59.996,1505167203,"201051344000579","219011344069620",29.06,32.00,0,321.31,393.75,69.4,65.1,0.575,853245.9,853245.9,22142,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167214,2462473.00
09/11/2017 18:00,2,2.371,ACTIVE,215.32,357.98,60.039,1505167203,"201051344000890","219011344069620",28.53,33.50,0,318.61,389.54,68.5,64.2,0.561,836637.9,836637.9,22142,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167215,2462474.00
09/11/2017 18:00,2,2.293,ACTIVE,215.77,358.58,60.002,1505167203,"201051344000438","219011344069620",29.02,33.30,0,315.90,390.44,67.4,63.1,0.570,838799.0,838799.0,22126,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167216,2462475.00
09/11/2017 18:00,2,2.346,ACTIVE,215.77,352.27,60.002,1505167203,"201051344000417","219011344069620",18.55,32.20,0,332.43,375.41,44.1,40.7,0.371,739375.9,739375.9,22168,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167217,2462476.00
09/11/2017 18:00,2,2.404,ACTIVE,213.74,350.77,59.991,1505167203,"274151322000083","219011344069620",28.53,39.30,0,328.82,378.72,69.4,65.0,0.491,1076813.0,1076813.0,22022,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167218,2462477.00
09/11/2017 18:00,2,2.500,ACTIVE,213.96,349.86,59.986,1505167203,"274151322000076","219011344069620",29.02,43.40,0,329.73,377.22,73.4,69.0,0.504,1150207.7,1150207.7,22010,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167219,2462478.00
09/11/2017 18:00,2,2.346,ACTIVE,216.00,357.68,60.023,1505167203,"201051344000868","219011344069620",28.53,28.80,0,318.61,395.55,67.8,63.6,0.548,832991.4,832991.4,22155,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167220,2462479.00
09/11/2017 18:00,2,2.568,ACTIVE,213.51,348.96,59.981,1505167203,"274151322000095","219011344069620",28.94,40.40,0,329.73,377.82,75.3,70.8,0.521,1139125.5,1139125.5,22047,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167221,2462480.00
09/11/2017 18:00,2,2.385,ACTIVE,216.45,355.28,59.996,1505167203,"201051344000988","219011344069620",18.53,27.80,0,329.43,382.03,44.8,41.3,0.371,711690.9,711690.9,22116,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167222,2462481.00
09/11/2017 18:00,2,2.449,ACTIVE,215.77,357.68,59.981,1505167203,"201051344001025","219011344069620",28.47,32.40,0,319.51,390.74,70.7,66.3,0.566,840147.5,840147.5,22125,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167223,2462482.00
09/11/2017 18:00,2,2.361,ACTIVE,216.22,358.88,60.007,1505167203,"201051344000458","219011344069620",28.96,30.50,0,318.30,393.75,69.3,64.9,0.592,844034.9,844034.9,22121,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167224,2462483.00
09/11/2017 18:00,2,2.381,ACTIVE,216.90,362.49,59.986,1505167203,"201051344000853","219011344069620",28.73,29.50,0,323.11,397.66,69.3,65.0,0.575,845556.4,845556.4,22151,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167225,2462484.00
09/11/2017 18:00,2,2.344,ACTIVE,215.54,358.28,59.986,1505167203,"201051344000685","219011344069620",28.73,32.40,0,315.90,389.54,68.2,63.9,0.601,838593.2,838593.2,22173,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167226,2462485.00
09/11/2017 18:00,2,2.400,ACTIVE,215.77,358.28,60.007,1505167203,"201051344000917","219011344069620",28.55,33.30,0,320.41,390.44,69.5,65.1,0.583,835217.3,835217.3,22168,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167227,2462486.00
09/11/2017 18:00,2,2.369,ACTIVE,215.54,357.68,59.933,1505167203,"201051344001145","219011344069620",29.02,31.50,0,317.10,390.14,69.7,65.3,0.575,843327.9,843327.9,22152,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167228,2462487.00
09/11/2017 18:00,2,2.354,ACTIVE,215.77,358.28,59.975,1505167203,"201051344000651","219011344069620",28.90,32.00,0,318.91,391.34,68.9,64.6,0.570,832387.9,832387.9,22142,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167228,2462488.00
09/11/2017 18:00,2,2.270,ACTIVE,213.29,357.38,59.986,1505167203,"274151322000088","219011344069620",28.07,36.00,0,333.03,377.82,64.5,60.3,0.446,1033690.0,1033690.0,22017,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167229,2462489.00
09/11/2017 18:00,2,1.615,ACTIVE,214.41,412.08,59.986,1505167203,"274151322000068","219011344069620",38.03,38.80,0,391.04,448.45,61.5,57.5,0.420,902693.1,902693.1,22471,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167230,2462490.00
09/11/2017 18:00,2,2.371,ACTIVE,215.32,357.68,60.012,1505167203,"201051344001135","219011344069620",28.75,32.00,0,319.51,389.54,69.0,64.7,0.561,827942.9,827942.9,22100,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167231,2462491.00
09/11/2017 18:00,2,2.357,ACTIVE,215.77,358.58,59.991,1505167203,"201051344000594","219011344069620",28.65,35.00,0,318.00,390.14,68.4,64.1,0.561,847641.7,847641.7,22137,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167232,2462492.00
09/11/2017 18:00,2,2.350,ACTIVE,215.77,357.08,59.981,1505167203,"201051344001203","219011344069620",28.77,32.20,0,318.30,390.74,68.5,64.2,0.575,838175.8,838175.8,22167,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167233,2462493.00
09/11/2017 18:00,2,2.328,ACTIVE,213.51,348.36,59.981,1505167203,"274151322000054","219011344069620",27.73,35.80,0,333.03,378.42,65.4,61.2,0.451,1048971.5,1048971.5,21985,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167234,2462494.00
09/11/2017 18:00,2,2.322,ACTIVE,216.22,357.98,59.986,1505167203,"201051344000867","219011344069620",28.96,31.30,0,319.51,393.45,68.1,63.8,0.552,831712.7,831712.7,22168,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167235,2462495.00
09/11/2017 18:00,2,2.225,ACTIVE,216.00,357.98,59.975,1505167203,"201051344001093","219011344069620",28.69,31.30,0,320.11,389.24,64.7,60.5,0.526,835174.1,835174.1,22174,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167236,2462496.00
09/11/2017 18:00,2,2.312,ACTIVE,216.22,360.08,59.938,1505167203,"201051344000900","219011344069620",29.14,29.30,0,319.21,391.04,68.2,63.9,0.566,853889.5,853889.5,22170,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167237,2462497.00
09/11/2017 18:00,2,2.312,ACTIVE,216.45,358.88,60.012,1505167203,"201051344000648","219011344069620",28.41,29.80,0,318.91,392.55,66.6,62.3,0.557,839769.6,839769.6,22135,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167238,2462498.00
09/11/2017 18:00,2,2.340,ACTIVE,216.45,359.48,60.039,1505167203,"201051344000569","219011344069620",28.84,30.00,0,320.11,392.85,68.4,64.1,0.570,855331.8,855331.8,22104,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167239,2462499.00
09/11/2017 18:00,2,2.404,ACTIVE,216.45,360.08,60.039,1505167203,"201051344000983","219011344069620",28.78,29.80,0,320.11,391.64,70.2,65.8,0.592,846392.5,846392.5,22139,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167240,2462500.00
09/11/2017 18:00,2,2.346,ACTIVE,216.45,358.88,60.023,1505167203,"201051344001158","219011344069620",28.39,30.00,0,318.91,401.26,67.5,63.2,0.561,829800.5,829800.5,22143,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167241,2462501.00
09/11/2017 18:00,2,2.281,ACTIVE,216.90,361.59,59.975,1505167203,"201051344000576","219011344069620",28.73,29.50,0,320.11,394.35,66.4,62.2,0.552,844381.6,844381.6,22157,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167242,2462502.00
09/11/2017 18:00,2,2.352,ACTIVE,213.74,348.36,60.002,1505167203,"274151322000087","219011344069620",28.17,42.50,0,329.13,377.22,67.1,62.8,0.446,1025039.7,1025039.7,22264,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505167243,2462503.00
09/11/2017 18:15,2,1.859,ACTIVE,215.32,353.17,59.922,1505168103,"201051344000645","219011344069620",28.21,29.00,0,336.64,388.34,53.2,49.4,0.438,843326.3,843326.3,22129,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168104,2462504.00
09/11/2017 18:15,2,1.877,ACTIVE,213.29,354.67,59.970,1505168103,"274151322000085","219011344069620",27.75,34.00,0,334.54,372.11,52.8,49.0,0.345,1043219.6,1043219.6,22008,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168105,2462505.00
09/11/2017 18:15,2,1.838,ACTIVE,215.32,354.97,59.986,1505168103,"201051344000633","219011344069620",28.94,30.30,0,336.04,389.24,54.0,50.2,0.460,830609.7,830609.7,22185,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168106,2462506.00
09/11/2017 18:15,2,1.832,ACTIVE,215.32,354.07,60.039,1505168103,"201051344000469","219011344069620",28.86,26.80,0,336.34,389.84,53.5,49.8,0.451,834736.0,834736.0,22143,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168107,2462507.00
09/11/2017 18:15,2,1.879,ACTIVE,213.96,351.97,59.959,1505168103,"201051344000646","219011344069620",28.61,30.30,0,314.10,406.37,54.5,50.6,0.455,828715.0,828715.0,22135,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168108,2462508.00
09/11/2017 18:15,2,1.898,ACTIVE,213.29,345.06,59.991,1505168103,"274151322000052","219011344069620",28.33,36.80,0,333.63,372.71,54.4,50.6,0.380,1087819.0,1087819.0,22007,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168109,2462509.00
09/11/2017 18:15,2,2.053,ACTIVE,214.87,353.77,59.981,1505168103,"201051344000585","219011344069620",28.71,29.80,0,334.84,388.64,59.7,55.7,0.491,843426.2,843426.2,22131,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168110,2462510.00
09/11/2017 18:15,2,1.801,ACTIVE,213.96,350.17,59.991,1505168103,"201051344001230","219011344069620",29.04,30.00,0,333.33,384.13,53.0,49.2,0.442,833088.9,833088.9,22183,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168111,2462511.00
09/11/2017 18:15,2,1.871,ACTIVE,214.87,353.47,59.922,1505168103,"201051344000582","219011344069620",28.51,30.80,0,335.14,387.44,54.1,50.3,0.446,821908.4,821908.4,22121,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168112,2462512.00
09/11/2017 18:15,2,1.807,ACTIVE,213.96,351.07,59.981,1505168103,"201051344000955","219011344069620",28.65,31.00,0,334.24,384.13,52.4,48.6,0.442,842492.2,842492.2,22142,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168113,2462513.00
09/11/2017 18:15,2,1.283,ACTIVE,213.06,418.09,59.975,1505168103,"274151322000094","219011344069620",38.23,36.00,0,386.23,447.85,49.5,45.9,0.345,901618.8,901618.8,22463,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168113,2462514.00
09/11/2017 18:15,2,1.893,ACTIVE,215.09,353.77,60.034,1505168103,"201051344000579","219011344069620",28.80,30.30,0,336.94,388.94,55.2,51.4,0.455,853260.4,853260.4,22143,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168114,2462515.00
09/11/2017 18:15,2,1.875,ACTIVE,214.19,351.67,59.986,1505168103,"201051344000890","219011344069620",28.69,31.80,0,334.24,386.23,54.5,50.6,0.438,836652.3,836652.3,22143,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168115,2462516.00
09/11/2017 18:15,2,1.816,ACTIVE,214.64,353.47,59.975,1505168103,"201051344000438","219011344069620",28.90,31.80,0,324.32,400.06,53.2,49.4,0.455,838813.1,838813.1,22127,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168116,2462517.00
09/11/2017 18:15,2,1.854,ACTIVE,214.41,347.76,59.970,1505168103,"201051344000417","219011344069620",18.65,30.80,0,335.14,371.21,35.0,31.9,0.292,739384.9,739384.9,22169,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168117,2462518.00
09/11/2017 18:15,2,1.967,ACTIVE,213.06,345.06,59.970,1505168103,"274151322000083","219011344069620",28.31,36.50,0,333.63,373.01,56.4,52.5,0.393,1076827.6,1076827.6,22023,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168118,2462519.00
09/11/2017 18:15,2,2.020,ACTIVE,213.96,350.77,59.970,1505168103,"274151322000076","219011344069620",29.16,39.80,0,335.14,375.41,59.6,55.6,0.411,1150223.2,1150223.2,22011,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168119,2462520.00
09/11/2017 18:15,2,1.850,ACTIVE,214.64,352.57,59.975,1505168103,"201051344000868","219011344069620",28.57,28.00,0,334.84,385.63,53.5,49.7,0.438,833005.5,833005.5,22156,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168120,2462521.00
09/11/2017 18:15,2,2.074,ACTIVE,213.06,344.45,59.933,1505168103,"274151322000095","219011344069620",29.14,37.00,0,333.33,376.01,61.2,57.2,0.415,1139141.4,1139141.4,22048,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168121,2462522.00
09/11/2017 18:15,2,1.850,ACTIVE,215.09,350.47,60.034,1505168103,"201051344000988","219011344069620",18.83,27.30,0,336.34,374.81,35.3,32.1,0.296,711700.0,711700.0,22117,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168122,2462523.00
09/11/2017 18:15,2,1.947,ACTIVE,214.64,352.87,59.975,1505168103,"201051344001025","219011344069620",28.51,30.50,0,335.74,387.14,56.2,52.3,0.455,840162.3,840162.3,22126,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168123,2462524.00
09/11/2017 18:15,2,1.889,ACTIVE,215.09,353.47,60.018,1505168103,"201051344000458","219011344069620",28.69,29.30,0,336.64,389.24,54.9,51.1,0.473,844049.3,844049.3,22122,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168124,2462525.00
09/11/2017 18:15,2,1.877,ACTIVE,215.77,354.67,59.970,1505168103,"201051344000853","219011344069620",28.77,28.30,0,336.34,392.25,54.8,50.9,0.464,845570.8,845570.8,22152,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168124,2462526.00
09/11/2017 18:15,2,1.871,ACTIVE,214.41,353.47,59.970,1505168103,"201051344000685","219011344069620",28.41,30.80,0,322.51,392.25,53.9,50.1,0.473,838607.4,838607.4,22174,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168125,2462527.00
09/11/2017 18:15,2,1.918,ACTIVE,214.64,352.87,59.965,1505168103,"201051344000917","219011344069620",28.47,31.50,0,334.84,385.93,55.4,51.5,0.460,835231.8,835231.8,22169,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168126,2462528.00
09/11/2017 18:15,2,1.912,ACTIVE,214.64,352.57,59.959,1505168103,"201051344001145","219011344069620",28.65,29.80,0,324.02,388.04,55.5,51.6,0.455,843342.5,843342.5,22153,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168127,2462529.00
09/11/2017 18:15,2,1.887,ACTIVE,215.09,353.47,59.965,1505168103,"201051344000651","219011344069620",28.61,30.00,0,336.04,386.83,54.7,50.9,0.446,832402.3,832402.3,22143,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168128,2462530.00
09/11/2017 18:15,2,1.809,ACTIVE,212.83,352.87,59.970,1505168103,"274151322000088","219011344069620",28.23,33.80,0,333.63,371.21,51.7,47.9,0.340,1033703.5,1033703.5,22018,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168129,2462531.00
09/11/2017 18:15,2,1.312,ACTIVE,213.74,408.48,59.965,1505168103,"274151322000068","219011344069620",38.31,36.50,0,386.53,448.45,50.9,47.2,0.336,902706.1,902706.1,22472,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168130,2462532.00
09/11/2017 18:15,2,1.877,ACTIVE,214.19,352.27,59.970,1505168103,"201051344001135","219011344069620",28.90,30.00,0,334.84,385.33,55.0,51.1,0.451,827957.3,827957.3,22101,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168131,2462533.00
09/11/2017 18:15,2,1.848,ACTIVE,214.41,351.97,59.975,1505168103,"201051344000594","219011344069620",28.90,33.50,0,334.54,385.93,54.2,50.4,0.442,847655.9,847655.9,22138,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168132,2462534.00
09/11/2017 18:15,2,1.857,ACTIVE,214.64,352.27,59.907,1505168103,"201051344001203","219011344069620",28.77,30.80,0,336.04,386.53,54.2,50.4,0.451,838190.0,838190.0,22168,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168133,2462535.00
09/11/2017 18:15,2,1.883,ACTIVE,213.06,347.16,59.959,1505168103,"274151322000054","219011344069620",27.69,33.80,0,333.93,372.11,52.8,49.1,0.349,1048985.2,1048985.2,21986,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168133,2462536.00
09/11/2017 18:15,2,1.865,ACTIVE,214.87,351.97,59.991,1505168103,"201051344000867","219011344069620",28.55,29.80,0,335.44,385.63,54.0,50.1,0.438,831726.9,831726.9,22169,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168134,2462537.00
09/11/2017 18:15,2,1.740,ACTIVE,214.87,352.57,59.922,1505168103,"201051344001093","219011344069620",28.77,29.80,0,335.74,384.13,50.7,47.0,0.411,835187.5,835187.5,22175,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168135,2462538.00
09/11/2017 18:15,2,1.840,ACTIVE,214.87,353.77,59.944,1505168103,"201051344000900","219011344069620",28.90,28.00,0,336.04,388.94,53.9,50.1,0.442,853903.6,853903.6,22171,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168136,2462539.00
09/11/2017 18:15,2,1.820,ACTIVE,215.09,352.57,59.970,1505168103,"201051344000648","219011344069620",28.57,28.50,0,336.94,386.83,52.6,48.9,0.438,839783.4,839783.4,22136,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168137,2462540.00
09/11/2017 18:15,2,1.859,ACTIVE,215.09,354.67,59.996,1505168103,"201051344000569","219011344069620",28.80,28.80,0,336.64,387.74,54.3,50.5,0.455,855346.1,855346.1,22105,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168138,2462541.00
09/11/2017 18:15,2,1.898,ACTIVE,215.09,353.17,59.975,1505168103,"201051344000983","219011344069620",29.08,28.80,0,335.74,388.94,55.9,52.0,0.477,846407.2,846407.2,22140,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168139,2462542.00
09/11/2017 18:15,2,1.859,ACTIVE,215.09,352.57,60.002,1505168103,"201051344001158","219011344069620",28.35,28.80,0,336.34,388.64,53.4,49.6,0.442,829814.5,829814.5,22144,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168140,2462543.00
09/11/2017 18:15,2,1.779,ACTIVE,215.32,354.37,59.996,1505168103,"201051344000576","219011344069620",28.94,28.30,0,336.64,389.54,52.2,48.5,0.438,844395.4,844395.4,22158,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168141,2462544.00
09/11/2017 18:15,2,1.916,ACTIVE,213.29,354.97,59.975,1505168103,"274151322000087","219011344069620",28.07,39.50,0,333.63,371.81,54.5,50.7,0.371,1025053.8,1025053.8,22265,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505168142,2462545.00
09/11/2017 18:30,2,1.428,ACTIVE,214.64,349.26,59.975,1505169003,"201051344000645","219011344069620",28.19,28.00,0,335.44,376.92,40.8,37.4,0.336,843337.1,843337.1,22130,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169004,2462546.00
09/11/2017 18:30,2,1.492,ACTIVE,213.51,350.17,59.981,1505169003,"274151322000085","219011344069620",27.73,32.40,0,333.33,365.19,42.0,38.6,0.278,1043230.4,1043230.4,22009,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169005,2462547.00
09/11/2017 18:30,2,1.436,ACTIVE,214.64,349.26,59.986,1505169003,"201051344000633","219011344069620",28.65,29.00,0,333.93,377.52,41.7,38.3,0.349,830620.7,830620.7,22186,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169006,2462548.00
09/11/2017 18:30,2,1.410,ACTIVE,214.64,349.26,59.981,1505169003,"201051344000469","219011344069620",28.75,26.30,0,334.54,376.31,41.1,37.7,0.349,834746.9,834746.9,22144,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169007,2462549.00
09/11/2017 18:30,2,1.453,ACTIVE,213.74,348.06,59.975,1505169003,"201051344000646","219011344069620",28.65,28.80,0,332.73,375.41,42.2,38.8,0.358,828726.1,828726.1,22136,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169008,2462550.00
09/11/2017 18:30,2,1.510,ACTIVE,213.06,344.76,59.981,1505169003,"274151322000052","219011344069620",28.35,35.00,0,332.13,365.80,43.5,40.0,0.292,1087830.3,1087830.3,22008,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169009,2462551.00
09/11/2017 18:30,2,1.629,ACTIVE,214.64,349.86,59.981,1505169003,"201051344000585","219011344069620",28.57,28.50,0,333.93,379.02,47.2,43.6,0.380,843438.5,843438.5,22132,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169010,2462552.00
09/11/2017 18:30,2,1.385,ACTIVE,213.96,346.56,60.002,1505169003,"201051344001230","219011344069620",29.06,29.00,0,331.23,372.41,40.8,37.4,0.336,833099.7,833099.7,22184,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169011,2462553.00
09/11/2017 18:30,2,1.447,ACTIVE,214.64,348.36,59.981,1505169003,"201051344000582","219011344069620",28.63,29.50,0,333.63,376.01,42.0,38.6,0.340,821919.4,821919.4,22122,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169012,2462554.00
09/11/2017 18:30,2,1.395,ACTIVE,213.74,347.16,60.012,1505169003,"201051344000955","219011344069620",28.45,29.80,0,332.13,373.61,40.2,36.9,0.336,842502.8,842502.8,22143,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169012,2462555.00
09/11/2017 18:30,2,0.977,ACTIVE,213.51,419.90,59.965,1505169003,"274151322000094","219011344069620",39.40,35.00,0,333.93,441.54,38.9,35.7,0.270,901628.9,901628.9,22464,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169013,2462556.00
09/11/2017 18:30,2,1.477,ACTIVE,214.41,348.66,59.975,1505169003,"201051344000579","219011344069620",28.69,29.00,0,334.24,376.31,42.9,39.5,0.354,853271.7,853271.7,22144,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169014,2462557.00
09/11/2017 18:30,2,1.449,ACTIVE,213.96,346.56,59.975,1505169003,"201051344000890","219011344069620",28.75,30.50,0,332.73,376.31,42.2,38.8,0.336,836663.4,836663.4,22144,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169015,2462558.00
09/11/2017 18:30,2,1.416,ACTIVE,214.19,348.66,59.996,1505169003,"201051344000438","219011344069620",28.55,30.00,0,333.63,376.01,41.0,37.6,0.336,838823.9,838823.9,22128,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169016,2462559.00
09/11/2017 18:30,2,1.449,ACTIVE,214.19,344.45,59.970,1505169003,"201051344000417","219011344069620",18.41,29.50,0,333.33,363.39,27.1,24.2,0.217,739391.8,739391.8,22170,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169017,2462560.00
09/11/2017 18:30,2,1.562,ACTIVE,213.29,350.47,59.965,1505169003,"274151322000083","219011344069620",28.55,35.00,0,333.33,366.40,45.1,41.7,0.314,1076839.3,1076839.3,22024,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169018,2462561.00
09/11/2017 18:30,2,1.602,ACTIVE,213.96,348.66,59.970,1505169003,"274151322000076","219011344069620",29.20,37.00,0,334.24,368.50,47.4,43.8,0.323,1150235.5,1150235.5,22012,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169019,2462562.00
09/11/2017 18:30,2,1.430,ACTIVE,214.19,347.76,59.986,1505169003,"201051344000868","219011344069620",28.41,27.00,0,333.93,374.81,41.2,37.8,0.327,833016.3,833016.3,22157,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169020,2462563.00
09/11/2017 18:30,2,1.672,ACTIVE,213.29,345.36,59.965,1505169003,"274151322000095","219011344069620",28.96,35.00,0,331.83,368.80,49.1,45.4,0.331,1139154.1,1139154.1,22049,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169021,2462564.00
09/11/2017 18:30,2,1.443,ACTIVE,214.41,346.86,59.975,1505169003,"201051344000988","219011344069620",18.47,26.80,0,334.84,366.10,27.0,24.2,0.212,711707.0,711707.0,22118,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169021,2462565.00
09/11/2017 18:30,2,1.486,ACTIVE,214.19,347.76,59.965,1505169003,"201051344001025","219011344069620",29.02,29.00,0,334.54,376.92,43.7,40.3,0.349,840173.8,840173.8,22127,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169022,2462566.00
09/11/2017 18:30,2,1.455,ACTIVE,214.41,349.26,59.975,1505169003,"201051344000458","219011344069620",28.71,28.30,0,335.14,377.52,42.3,38.9,0.358,844060.5,844060.5,22123,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169023,2462567.00
09/11/2017 18:30,2,1.441,ACTIVE,215.09,349.86,59.981,1505169003,"201051344000853","219011344069620",28.86,27.50,0,336.04,378.42,42.1,38.7,0.349,845581.9,845581.9,22153,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169024,2462568.00
09/11/2017 18:30,2,1.418,ACTIVE,214.19,348.96,59.975,1505169003,"201051344000685","219011344069620",28.84,29.50,0,333.33,376.92,41.4,38.1,0.367,838618.3,838618.3,22175,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169025,2462569.00
09/11/2017 18:30,2,1.473,ACTIVE,214.41,348.66,59.981,1505169003,"201051344000917","219011344069620",28.75,30.30,0,332.73,376.31,42.9,39.5,0.354,835243.1,835243.1,22170,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169026,2462570.00
09/11/2017 18:30,2,1.492,ACTIVE,214.19,348.66,59.991,1505169003,"201051344001145","219011344069620",28.55,28.50,0,334.54,376.92,43.2,39.8,0.340,843353.8,843353.8,22154,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169027,2462571.00
09/11/2017 18:30,2,1.455,ACTIVE,214.41,348.96,59.965,1505169003,"201051344000651","219011344069620",28.63,28.80,0,333.93,376.31,42.2,38.8,0.345,832413.4,832413.4,22144,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169028,2462572.00
09/11/2017 18:30,2,1.422,ACTIVE,213.06,341.75,59.975,1505169003,"274151322000088","219011344069620",28.11,32.60,0,332.13,364.59,40.5,37.2,0.261,1033714.1,1033714.1,22019,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169029,2462573.00
09/11/2017 18:30,2,1.051,ACTIVE,214.19,403.37,59.965,1505169003,"274151322000068","219011344069620",37.49,35.20,0,334.84,440.34,39.8,36.5,0.265,902716.4,902716.4,22473,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169030,2462574.00
09/11/2017 18:30,2,1.479,ACTIVE,213.96,347.16,59.938,1505169003,"201051344001135","219011344069620",28.53,28.80,0,333.33,374.21,42.8,39.3,0.340,827968.5,827968.5,22102,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169031,2462575.00
09/11/2017 18:30,2,1.439,ACTIVE,213.96,348.06,59.959,1505169003,"201051344000594","219011344069620",28.61,32.00,0,333.03,375.11,41.7,38.3,0.336,847666.9,847666.9,22139,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169032,2462576.00
09/11/2017 18:30,2,1.439,ACTIVE,214.41,347.76,59.981,1505169003,"201051344001203","219011344069620",28.37,29.50,0,334.54,376.92,41.4,38.1,0.340,838201.0,838201.0,22169,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169033,2462577.00
09/11/2017 18:30,2,1.484,ACTIVE,213.51,351.07,59.970,1505169003,"274151322000054","219011344069620",27.73,32.20,0,332.43,365.80,41.7,38.3,0.287,1048996.1,1048996.1,21987,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169034,2462578.00
09/11/2017 18:30,2,1.434,ACTIVE,214.64,347.16,59.981,1505169003,"201051344000867","219011344069620",28.47,28.80,0,334.24,375.71,41.4,38.0,0.327,831737.9,831737.9,22170,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169035,2462579.00
09/11/2017 18:30,2,1.301,ACTIVE,214.41,347.16,59.975,1505169003,"201051344001093","219011344069620",29.10,28.80,0,334.24,373.01,38.4,35.1,0.296,835197.7,835197.7,22176,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169036,2462580.00
09/11/2017 18:30,2,1.400,ACTIVE,214.41,348.36,59.975,1505169003,"201051344000900","219011344069620",28.82,27.30,0,334.24,376.31,40.9,37.6,0.331,853914.5,853914.5,22172,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169037,2462581.00
09/11/2017 18:30,2,1.391,ACTIVE,214.64,348.36,59.986,1505169003,"201051344000648","219011344069620",28.45,27.50,0,334.84,376.31,40.1,36.8,0.331,839794.0,839794.0,22137,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169038,2462582.00
09/11/2017 18:30,2,1.426,ACTIVE,214.41,348.36,59.938,1505169003,"201051344000569","219011344069620",28.71,28.00,0,334.54,376.01,41.5,38.1,0.340,855357.0,855357.0,22106,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169039,2462583.00
