ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 18:30,2,1.465,ACTIVE,214.64,348.66,59.975,1505169003,"201051344000983","219011344069620",28.88,27.80,0,334.54,376.92,42.9,39.5,0.358,846418.5,846418.5,22141,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169039,2462584.00
09/11/2017 18:30,2,1.426,ACTIVE,214.64,347.76,59.991,1505169003,"201051344001158","219011344069620",28.23,27.80,0,334.24,376.01,40.8,37.5,0.331,829825.3,829825.3,22145,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169040,2462585.00
09/11/2017 18:30,2,1.367,ACTIVE,214.87,348.96,59.986,1505169003,"201051344000576","219011344069620",28.63,27.30,0,335.44,376.31,39.7,36.4,0.327,844405.9,844405.9,22159,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169041,2462586.00
09/11/2017 18:30,2,1.510,ACTIVE,213.51,352.87,59.981,1505169003,"274151322000087","219011344069620",28.17,36.80,0,332.73,365.80,43.0,39.5,0.287,1025065.0,1025065.0,22266,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169042,2462587.00
09/11/2017 18:45,2,0.965,ACTIVE,214.41,345.06,59.938,1505169904,"201051344000645","219011344069620",27.97,27.30,0,334.54,367.30,27.4,24.5,0.212,843344.7,843344.7,22131,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169905,2462588.00
09/11/2017 18:45,2,0.756,ACTIVE,212.38,342.95,59.912,1505169904,"274151322000085","219011344069620",30.20,31.00,0,333.33,359.18,23.1,20.4,0.150,1043238.3,1043238.3,22010,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169906,2462589.00
09/11/2017 18:45,2,0.977,ACTIVE,214.41,346.26,59.991,1505169904,"201051344000633","219011344069620",28.57,28.30,0,333.33,368.50,28.3,25.4,0.234,830628.6,830628.6,22187,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169907,2462590.00
09/11/2017 18:45,2,0.959,ACTIVE,214.19,344.76,59.970,1505169904,"201051344000469","219011344069620",28.57,25.80,0,333.03,367.90,27.8,24.9,0.221,834754.7,834754.7,22145,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169908,2462591.00
09/11/2017 18:45,2,1.016,ACTIVE,213.51,343.85,59.965,1505169904,"201051344000646","219011344069620",28.27,28.00,0,331.53,366.70,29.1,26.1,0.225,828734.2,828734.2,22137,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169909,2462592.00
09/11/2017 18:45,2,1.082,ACTIVE,212.16,342.05,59.986,1505169904,"274151322000052","219011344069620",28.15,33.00,0,332.73,359.48,30.8,27.8,0.217,1087838.7,1087838.7,22009,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169910,2462593.00
09/11/2017 18:45,2,1.152,ACTIVE,213.96,345.36,59.933,1505169904,"201051344000585","219011344069620",28.51,27.80,0,333.03,369.70,33.3,30.2,0.256,843447.7,843447.7,22133,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169911,2462594.00
09/11/2017 18:45,2,0.973,ACTIVE,213.51,342.65,59.954,1505169904,"201051344001230","219011344069620",27.95,28.30,0,330.63,364.89,27.6,24.7,0.221,833107.4,833107.4,22185,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169912,2462595.00
09/11/2017 18:45,2,1.000,ACTIVE,214.19,344.76,59.965,1505169904,"201051344000582","219011344069620",28.29,28.50,0,332.43,367.60,28.7,25.7,0.230,821927.4,821927.4,22123,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169912,2462596.00
09/11/2017 18:45,2,0.953,ACTIVE,213.51,342.95,60.018,1505169904,"201051344000955","219011344069620",28.17,28.80,0,331.23,364.89,27.2,24.3,0.217,842510.4,842510.4,22144,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169913,2462597.00
09/11/2017 18:45,2,0.695,ACTIVE,212.61,412.38,59.965,1505169904,"274151322000094","219011344069620",38.74,33.50,0,332.13,436.13,27.6,24.7,0.186,901636.5,901636.5,22465,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169914,2462598.00
09/11/2017 18:45,2,1.025,ACTIVE,214.19,344.45,59.970,1505169904,"201051344000579","219011344069620",28.23,28.50,0,333.03,367.60,29.4,26.4,0.225,853279.8,853279.8,22145,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169915,2462599.00
09/11/2017 18:45,2,0.998,ACTIVE,213.74,342.65,59.970,1505169904,"201051344000890","219011344069620",28.57,29.50,0,331.83,366.40,28.9,26.0,0.217,836671.4,836671.4,22145,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169916,2462600.00
09/11/2017 18:45,2,0.957,ACTIVE,213.96,344.15,59.970,1505169904,"201051344000438","219011344069620",28.63,29.00,0,332.73,367.00,27.8,24.9,0.221,838831.6,838831.6,22129,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169917,2462601.00
09/11/2017 18:45,2,0.996,ACTIVE,213.74,341.45,60.007,1505169904,"201051344000417","219011344069620",18.41,28.80,0,332.13,357.38,18.6,16.0,0.137,739396.8,739396.8,22171,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169918,2462602.00
09/11/2017 18:45,2,1.127,ACTIVE,212.38,340.25,59.965,1505169904,"274151322000083","219011344069620",28.41,33.30,0,332.43,360.69,32.4,29.4,0.230,1076848.1,1076848.1,22025,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169919,2462603.00
09/11/2017 18:45,2,1.139,ACTIVE,213.06,340.55,59.944,1505169904,"274151322000076","219011344069620",29.06,34.80,0,333.93,361.59,33.5,30.4,0.217,1150244.7,1150244.7,22013,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169920,2462604.00
09/11/2017 18:45,2,0.977,ACTIVE,213.96,344.15,59.970,1505169904,"201051344000868","219011344069620",28.17,26.50,0,333.03,366.10,27.9,25.0,0.212,833024.1,833024.1,22158,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169921,2462605.00
09/11/2017 18:45,2,1.193,ACTIVE,212.38,339.34,59.933,1505169904,"274151322000095","219011344069620",28.96,33.30,0,332.13,362.19,35.0,31.9,0.230,1139163.8,1139163.8,22050,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169922,2462606.00
09/11/2017 18:45,2,0.984,ACTIVE,214.19,344.15,59.970,1505169904,"201051344000988","219011344069620",18.21,26.50,0,333.63,359.78,18.2,15.6,0.137,711711.9,711711.9,22119,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169923,2462607.00
09/11/2017 18:45,2,1.035,ACTIVE,213.96,343.55,59.959,1505169904,"201051344001025","219011344069620",28.61,28.00,0,332.43,367.90,30.0,27.0,0.230,840182.2,840182.2,22128,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169924,2462608.00
09/11/2017 18:45,2,0.998,ACTIVE,214.19,344.45,60.002,1505169904,"201051344000458","219011344069620",28.43,27.80,0,333.63,368.20,28.8,25.8,0.234,844068.5,844068.5,22124,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169924,2462609.00
09/11/2017 18:45,2,0.980,ACTIVE,214.87,346.56,59.970,1505169904,"201051344000853","219011344069620",28.55,27.00,0,335.44,369.10,28.4,25.5,0.230,845589.9,845589.9,22154,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169925,2462610.00
09/11/2017 18:45,2,0.971,ACTIVE,214.19,344.76,59.970,1505169904,"201051344000685","219011344069620",28.37,28.50,0,331.53,367.30,27.9,25.0,0.234,838626.1,838626.1,22176,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169926,2462611.00
09/11/2017 18:45,2,1.029,ACTIVE,213.96,344.76,59.959,1505169904,"201051344000917","219011344069620",28.07,29.30,0,331.23,367.30,29.3,26.3,0.230,835251.2,835251.2,22171,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169927,2462612.00
09/11/2017 18:45,2,1.021,ACTIVE,213.96,344.76,59.965,1505169904,"201051344001145","219011344069620",28.49,27.50,0,333.33,368.50,29.5,26.5,0.225,843362.0,843362.0,22155,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169928,2462613.00
09/11/2017 18:45,2,0.996,ACTIVE,214.19,344.45,59.959,1505169904,"201051344000651","219011344069620",28.23,28.00,0,333.93,367.60,28.5,25.6,0.225,832421.4,832421.4,22145,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169929,2462614.00
09/11/2017 18:45,2,1.008,ACTIVE,212.38,342.65,59.959,1505169904,"274151322000088","219011344069620",27.71,31.30,0,332.43,358.58,28.3,25.4,0.190,1033721.9,1033721.9,22020,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169930,2462615.00
09/11/2017 18:45,2,0.734,ACTIVE,213.06,406.67,59.959,1505169904,"274151322000068","219011344069620",38.17,34.30,0,332.73,434.63,28.2,25.3,0.181,902724.1,902724.1,22474,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169931,2462616.00
09/11/2017 18:45,2,1.023,ACTIVE,213.74,343.25,59.965,1505169904,"201051344001135","219011344069620",28.31,27.80,0,332.73,365.49,29.4,26.4,0.225,827976.6,827976.6,22103,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169932,2462617.00
09/11/2017 18:45,2,0.967,ACTIVE,213.74,343.25,59.959,1505169904,"201051344000594","219011344069620",28.71,30.80,0,331.53,366.10,28.1,25.2,0.221,847674.8,847674.8,22140,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169933,2462618.00
09/11/2017 18:45,2,0.980,ACTIVE,214.19,343.55,60.002,1505169904,"201051344001203","219011344069620",28.13,28.30,0,333.33,366.70,28.0,25.1,0.221,838208.8,838208.8,22170,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169933,2462619.00
09/11/2017 18:45,2,0.475,ACTIVE,212.61,338.74,59.954,1505169904,"274151322000054","219011344069620",30.38,31.30,0,332.43,359.78,14.6,12.2,0.084,1049002.7,1049002.7,21988,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169934,2462620.00
09/11/2017 18:45,2,0.979,ACTIVE,214.41,343.55,59.907,1505169904,"201051344000867","219011344069620",28.33,28.00,0,332.73,366.40,28.1,25.2,0.208,831745.7,831745.7,22171,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169935,2462621.00
09/11/2017 18:45,2,0.895,ACTIVE,214.19,343.85,59.944,1505169904,"201051344001093","219011344069620",28.13,28.00,0,332.73,364.59,25.5,22.7,0.194,835204.9,835204.9,22177,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169936,2462622.00
09/11/2017 18:45,2,0.949,ACTIVE,214.41,344.45,59.959,1505169904,"201051344000900","219011344069620",28.25,26.80,0,332.73,366.70,27.2,24.3,0.212,853922.2,853922.2,22173,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169938,2462623.00
09/11/2017 18:45,2,0.951,ACTIVE,214.64,344.15,59.986,1505169904,"201051344000648","219011344069620",28.07,27.00,0,333.33,366.70,27.1,24.2,0.208,839801.6,839801.6,22138,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169939,2462624.00
09/11/2017 18:45,2,0.980,ACTIVE,214.41,344.76,59.965,1505169904,"201051344000569","219011344069620",28.25,27.50,0,333.63,367.00,28.1,25.2,0.221,855364.9,855364.9,22107,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169939,2462625.00
09/11/2017 18:45,2,1.006,ACTIVE,214.41,345.06,59.954,1505169904,"201051344000983","219011344069620",28.77,27.30,0,333.03,368.20,29.3,26.4,0.230,846426.7,846426.7,22142,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169940,2462626.00
09/11/2017 18:45,2,0.971,ACTIVE,214.41,344.15,59.954,1505169904,"201051344001158","219011344069620",27.97,27.30,0,333.33,366.70,27.5,24.6,0.212,829833.0,829833.0,22146,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169941,2462627.00
09/11/2017 18:45,2,0.932,ACTIVE,214.64,345.96,59.975,1505169904,"201051344000576","219011344069620",27.97,26.80,0,332.43,367.00,26.4,23.6,0.208,844413.4,844413.4,22160,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169942,2462628.00
09/11/2017 18:45,2,1.092,ACTIVE,212.61,340.25,59.959,1505169904,"274151322000087","219011344069620",27.79,35.20,0,333.03,359.48,30.8,27.8,0.199,1025073.4,1025073.4,22267,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505169943,2462629.00
09/11/2017 19:00,2,0.588,ACTIVE,214.19,340.85,59.949,1505170803,"201051344000645","219011344069620",27.91,26.80,0,333.63,357.98,16.7,14.2,0.119,843349.5,843349.5,22132,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170805,2462630.00
09/11/2017 19:00,2,0.400,ACTIVE,212.38,336.94,59.944,1505170803,"274151322000085","219011344069620",29.50,29.80,0,331.83,347.76,12.0,9.6,0.071,1043241.4,1043241.4,22011,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170805,2462631.00
09/11/2017 19:00,2,0.605,ACTIVE,214.19,342.05,59.981,1505170803,"201051344000633","219011344069620",28.47,27.30,0,332.43,359.78,17.5,15.0,0.128,830633.6,830633.6,22188,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170806,2462632.00
09/11/2017 19:00,2,0.602,ACTIVE,213.96,340.55,59.975,1505170803,"201051344000469","219011344069620",28.11,25.30,0,332.43,357.98,17.2,14.7,0.128,834759.5,834759.5,22146,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170807,2462633.00
09/11/2017 19:00,2,0.643,ACTIVE,213.29,340.25,59.981,1505170803,"201051344000646","219011344069620",28.17,27.30,0,330.93,356.78,18.4,15.8,0.133,828739.3,828739.3,22138,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170808,2462634.00
09/11/2017 19:00,2,0.701,ACTIVE,212.16,336.94,59.981,1505170803,"274151322000052","219011344069620",28.27,31.80,0,330.63,352.57,20.1,17.5,0.128,1087844.3,1087844.3,22010,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170809,2462635.00
09/11/2017 19:00,2,0.756,ACTIVE,213.74,341.15,59.981,1505170803,"201051344000585","219011344069620",28.27,26.80,0,331.83,359.78,21.6,19.0,0.150,843453.7,843453.7,22134,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170810,2462636.00
09/11/2017 19:00,2,0.605,ACTIVE,213.29,338.14,59.981,1505170803,"201051344001230","219011344069620",28.13,27.00,0,330.63,356.48,17.3,14.7,0.124,833112.2,833112.2,22186,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170811,2462637.00
09/11/2017 19:00,2,0.637,ACTIVE,213.96,340.25,59.975,1505170803,"201051344000582","219011344069620",27.87,27.30,0,332.43,358.58,18.0,15.4,0.128,821932.5,821932.5,22124,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170812,2462638.00
09/11/2017 19:00,2,0.615,ACTIVE,213.06,339.34,59.981,1505170803,"201051344000955","219011344069620",27.65,27.80,0,330.63,354.97,17.2,14.7,0.119,842515.2,842515.2,22145,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170813,2462639.00
09/11/2017 19:00,2,0.465,ACTIVE,212.38,404.57,59.970,1505170803,"274151322000094","219011344069620",37.83,32.40,0,331.53,423.50,17.8,15.3,0.115,901641.5,901641.5,22466,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170814,2462640.00
09/11/2017 19:00,2,0.660,ACTIVE,213.96,340.55,59.986,1505170803,"201051344000579","219011344069620",28.01,27.50,0,333.33,357.98,18.8,16.2,0.124,853285.1,853285.1,22146,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170815,2462641.00
09/11/2017 19:00,2,0.648,ACTIVE,213.51,339.04,59.981,1505170803,"201051344000890","219011344069620",27.65,28.30,0,330.93,357.08,18.2,15.6,0.128,836676.5,836676.5,22146,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170815,2462642.00
09/11/2017 19:00,2,0.607,ACTIVE,213.74,339.95,60.012,1505170803,"201051344000438","219011344069620",28.15,27.80,0,332.43,357.38,17.4,14.8,0.119,838836.5,838836.5,22130,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170816,2462643.00
09/11/2017 19:00,2,0.646,ACTIVE,213.74,338.44,59.938,1505170803,"201051344000417","219011344069620",18.05,27.80,0,330.93,351.37,11.8,9.5,0.075,739400.0,739400.0,22172,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170817,2462644.00
09/11/2017 19:00,2,0.742,ACTIVE,212.16,340.85,59.981,1505170803,"274151322000083","219011344069620",28.19,31.80,0,330.63,353.47,21.2,18.6,0.146,1076854.1,1076854.1,22026,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170818,2462645.00
09/11/2017 19:00,2,0.436,ACTIVE,212.83,340.25,59.981,1505170803,"274151322000076","219011344069620",31.37,32.80,0,329.43,353.77,13.8,11.4,0.084,1150250.7,1150250.7,22014,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170819,2462646.00
09/11/2017 19:00,2,0.615,ACTIVE,213.51,340.25,59.996,1505170803,"201051344000868","219011344069620",27.91,26.00,0,333.03,357.38,17.4,14.9,0.119,833029.0,833029.0,22159,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170820,2462647.00
09/11/2017 19:00,2,0.781,ACTIVE,212.16,338.14,59.986,1505170803,"274151322000095","219011344069620",28.61,31.80,0,328.52,354.07,22.7,20.0,0.150,1139170.2,1139170.2,22051,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170821,2462648.00
09/11/2017 19:00,2,0.598,ACTIVE,213.74,340.25,59.975,1505170803,"201051344000988","219011344069620",18.15,26.00,0,333.03,353.47,11.0,8.7,0.084,711714.9,711714.9,22120,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170822,2462649.00
09/11/2017 19:00,2,0.666,ACTIVE,213.51,339.34,59.996,1505170803,"201051344001025","219011344069620",27.87,27.00,0,331.83,358.28,18.8,16.3,0.133,840187.5,840187.5,22129,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170823,2462650.00
09/11/2017 19:00,2,0.629,ACTIVE,213.74,339.95,60.012,1505170803,"201051344000458","219011344069620",27.99,27.00,0,333.63,357.98,17.9,15.3,0.128,844073.6,844073.6,22125,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170824,2462651.00
09/11/2017 19:00,2,0.615,ACTIVE,214.41,342.05,59.996,1505170803,"201051344000853","219011344069620",28.13,26.30,0,334.54,359.18,17.6,15.0,0.128,845594.9,845594.9,22155,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170825,2462652.00
09/11/2017 19:00,2,0.607,ACTIVE,213.96,341.15,59.991,1505170803,"201051344000685","219011344069620",28.05,27.30,0,331.83,358.58,17.3,14.8,0.137,838631.0,838631.0,22177,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170826,2462653.00
09/11/2017 19:00,2,0.650,ACTIVE,213.74,340.85,59.986,1505170803,"201051344000917","219011344069620",27.79,28.30,0,332.43,357.98,18.3,15.8,0.133,835256.4,835256.4,22172,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170827,2462654.00
09/11/2017 19:00,2,0.566,ACTIVE,213.96,340.55,59.991,1505170803,"201051344001145","219011344069620",29.62,26.50,0,332.43,358.88,17.0,14.5,0.115,843367.1,843367.1,22156,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170828,2462655.00
09/11/2017 19:00,2,0.619,ACTIVE,213.96,340.55,59.996,1505170803,"201051344000651","219011344069620",28.15,27.00,0,333.33,357.98,17.7,15.2,0.128,832426.4,832426.4,22146,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170828,2462656.00
09/11/2017 19:00,2,0.373,ACTIVE,211.93,336.64,59.981,1505170803,"274151322000088","219011344069620",27.83,30.00,0,329.13,351.37,10.5,8.2,0.066,1033725.1,1033725.1,22021,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170829,2462657.00
09/11/2017 19:00,2,0.262,ACTIVE,213.06,419.00,59.981,1505170803,"274151322000068","219011344069620",39.58,33.00,0,331.23,446.35,10.5,8.2,0.049,902728.4,902728.4,22475,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170830,2462658.00
09/11/2017 19:00,2,0.672,ACTIVE,213.51,339.04,60.018,1505170803,"201051344001135","219011344069620",27.57,26.80,0,331.83,357.08,18.8,16.3,0.124,827981.9,827981.9,22104,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170831,2462659.00
09/11/2017 19:00,2,0.623,ACTIVE,213.51,339.95,59.991,1505170803,"201051344000594","219011344069620",27.53,29.30,0,331.23,357.08,17.4,14.9,0.124,847679.8,847679.8,22141,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170832,2462660.00
09/11/2017 19:00,2,0.617,ACTIVE,213.74,339.65,59.981,1505170803,"201051344001203","219011344069620",27.91,27.30,0,332.13,358.28,17.5,15.0,0.119,838213.8,838213.8,22171,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170833,2462661.00
09/11/2017 19:00,2,0.375,ACTIVE,212.38,336.94,59.986,1505170803,"274151322000054","219011344069620",27.79,30.00,0,330.93,344.45,10.6,8.3,0.066,1049005.2,1049005.2,21989,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170834,2462662.00
09/11/2017 19:00,2,0.619,ACTIVE,213.74,339.65,59.991,1505170803,"201051344000867","219011344069620",27.89,27.00,0,332.43,357.38,17.5,14.9,0.115,831750.6,831750.6,22172,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170835,2462663.00
09/11/2017 19:00,2,0.559,ACTIVE,213.74,339.95,59.996,1505170803,"201051344001093","219011344069620",28.13,27.00,0,332.73,354.97,15.9,13.5,0.106,835209.3,835209.3,22178,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170836,2462664.00
09/11/2017 19:00,2,0.590,ACTIVE,213.74,340.55,59.981,1505170803,"201051344000900","219011344069620",27.55,26.30,0,333.03,357.98,16.5,14.0,0.119,853926.9,853926.9,22174,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170837,2462665.00
09/11/2017 19:00,2,0.596,ACTIVE,213.96,339.95,59.981,1505170803,"201051344000648","219011344069620",27.83,26.00,0,333.93,358.28,16.8,14.3,0.119,839806.4,839806.4,22139,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170838,2462666.00
09/11/2017 19:00,2,0.623,ACTIVE,213.74,340.25,59.991,1505170803,"201051344000569","219011344069620",27.93,26.80,0,333.03,358.58,17.6,15.1,0.124,855369.9,855369.9,22108,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170838,2462667.00
09/11/2017 19:00,2,0.643,ACTIVE,213.74,340.85,59.991,1505170803,"201051344000983","219011344069620",28.33,26.50,0,332.43,358.58,18.4,15.9,0.128,846431.9,846431.9,22143,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170839,2462668.00
09/11/2017 19:00,2,0.600,ACTIVE,213.74,340.25,59.986,1505170803,"201051344001158","219011344069620",27.83,26.30,0,332.43,357.98,16.9,14.4,0.124,829837.8,829837.8,22147,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170840,2462669.00
09/11/2017 19:00,2,0.574,ACTIVE,214.19,341.15,59.954,1505170803,"201051344000576","219011344069620",27.81,26.00,0,334.24,358.28,16.2,13.7,0.115,844417.9,844417.9,22161,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170842,2462670.00
09/11/2017 19:00,2,0.402,ACTIVE,212.38,336.64,59.981,1505170803,"274151322000087","219011344069620",30.40,33.00,0,331.53,352.27,12.4,10.1,0.071,1025078.2,1025078.2,22268,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505170843,2462671.00
09/11/2017 19:15,2,0.398,ACTIVE,214.19,338.14,59.944,1505171703,"201051344000645","219011344069620",22.13,26.00,0,333.33,349.86,8.9,6.7,0.049,843352.0,843352.0,22133,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171704,2462672.00
09/11/2017 19:15,2,0.311,ACTIVE,212.38,335.14,59.954,1505171703,"274151322000085","219011344069620",26.48,28.80,0,331.53,341.75,8.4,6.2,0.040,1043243.3,1043243.3,22012,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171705,2462673.00
09/11/2017 19:15,2,0.406,ACTIVE,214.19,339.95,59.959,1505171703,"201051344000633","219011344069620",27.37,26.30,0,332.43,351.37,11.3,9.0,0.066,830636.4,830636.4,22189,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171706,2462674.00
09/11/2017 19:15,2,0.402,ACTIVE,213.74,337.84,60.002,1505171703,"201051344000469","219011344069620",26.44,24.80,0,331.23,349.56,10.8,8.5,0.062,834762.3,834762.3,22147,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171707,2462675.00
09/11/2017 19:15,2,0.418,ACTIVE,213.29,337.54,59.959,1505171703,"201051344000646","219011344069620",27.63,26.00,0,330.03,349.56,11.7,9.4,0.066,828742.4,828742.4,22139,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171708,2462676.00
09/11/2017 19:15,2,0.438,ACTIVE,212.16,335.74,59.991,1505171703,"274151322000052","219011344069620",27.75,30.30,0,327.62,345.66,12.3,10.0,0.071,1087847.0,1087847.0,22011,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171709,2462677.00
09/11/2017 19:15,2,0.494,ACTIVE,213.74,338.44,59.959,1505171703,"201051344000585","219011344069620",27.25,26.00,0,331.23,350.17,13.7,11.3,0.071,843457.4,843457.4,22135,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171710,2462678.00
09/11/2017 19:15,2,0.381,ACTIVE,213.29,336.64,59.970,1505171703,"201051344001230","219011344069620",27.41,26.30,0,329.13,347.76,10.6,8.3,0.053,833115.0,833115.0,22187,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171711,2462679.00
09/11/2017 19:15,2,0.381,ACTIVE,213.96,337.84,59.965,1505171703,"201051344000582","219011344069620",26.70,26.30,0,331.83,349.56,10.3,8.0,0.053,821935.4,821935.4,22125,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171711,2462680.00
09/11/2017 19:15,2,0.412,ACTIVE,213.29,336.94,59.970,1505171703,"201051344000955","219011344069620",27.51,26.80,0,330.33,347.16,11.5,9.2,0.057,842518.1,842518.1,22146,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171712,2462681.00
09/11/2017 19:15,2,0.191,ACTIVE,212.61,394.95,59.970,1505171703,"274151322000094","219011344069620",37.11,31.50,0,333.63,434.63,7.2,5.0,0.035,901643.3,901643.3,22467,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171713,2462682.00
09/11/2017 19:15,2,0.447,ACTIVE,213.74,338.44,60.012,1505171703,"201051344000579","219011344069620",27.08,26.80,0,331.83,350.17,12.3,9.9,0.066,853288.3,853288.3,22147,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171714,2462683.00
09/11/2017 19:15,2,0.418,ACTIVE,213.51,337.24,59.975,1505171703,"201051344000890","219011344069620",26.70,27.30,0,330.33,349.86,11.3,9.0,0.066,836679.5,836679.5,22147,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171715,2462684.00
09/11/2017 19:15,2,0.430,ACTIVE,213.74,337.54,59.975,1505171703,"201051344000438","219011344069620",22.05,26.50,0,331.83,349.26,9.6,7.4,0.053,838839.3,838839.3,22131,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171716,2462685.00
09/11/2017 19:15,2,0.414,ACTIVE,213.74,337.24,59.975,1505171703,"201051344000417","219011344069620",18.21,26.50,0,330.33,345.06,7.7,5.5,0.035,739401.8,739401.8,22173,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171717,2462686.00
09/11/2017 19:15,2,0.326,ACTIVE,212.38,336.04,59.954,1505171703,"274151322000083","219011344069620",27.77,30.30,0,330.63,347.16,9.2,7.0,0.057,1076857.1,1076857.1,22027,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171718,2462687.00
09/11/2017 19:15,2,0.447,ACTIVE,213.06,338.14,59.981,1505171703,"274151322000076","219011344069620",28.17,30.80,0,331.83,347.16,12.8,10.4,0.080,1150253.1,1150253.1,22015,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171719,2462688.00
09/11/2017 19:15,2,0.398,ACTIVE,213.74,338.14,59.981,1505171703,"201051344000868","219011344069620",27.37,25.30,0,331.83,348.66,11.1,8.8,0.062,833031.9,833031.9,22160,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171720,2462689.00
09/11/2017 19:15,2,0.338,ACTIVE,212.38,336.04,59.970,1505171703,"274151322000095","219011344069620",27.81,30.30,0,330.33,346.86,9.6,7.3,0.053,1139173.2,1139173.2,22052,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171721,2462690.00
09/11/2017 19:15,2,0.375,ACTIVE,213.74,339.04,59.981,1505171703,"201051344000988","219011344069620",17.89,25.30,0,331.53,347.46,6.8,4.7,0.044,711716.5,711716.5,22121,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171722,2462691.00
09/11/2017 19:15,2,0.400,ACTIVE,213.51,337.24,59.970,1505171703,"201051344001025","219011344069620",27.93,26.00,0,331.23,349.56,11.3,9.0,0.062,840190.5,840190.5,22130,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171723,2462692.00
09/11/2017 19:15,2,0.402,ACTIVE,213.74,337.54,59.954,1505171703,"201051344000458","219011344069620",27.87,26.50,0,331.83,349.56,11.4,9.0,0.066,844076.5,844076.5,22126,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171723,2462693.00
09/11/2017 19:15,2,0.391,ACTIVE,214.41,339.65,59.986,1505171703,"201051344000853","219011344069620",27.77,25.80,0,334.24,351.07,11.0,8.7,0.062,845597.8,845597.8,22156,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171724,2462694.00
09/11/2017 19:15,2,0.381,ACTIVE,214.19,339.04,59.975,1505171703,"201051344000685","219011344069620",27.12,26.30,0,331.83,350.47,10.5,8.2,0.071,838633.7,838633.7,22178,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171725,2462695.00
09/11/2017 19:15,2,0.373,ACTIVE,213.74,338.44,59.991,1505171703,"201051344000917","219011344069620",26.52,27.00,0,330.63,349.56,10.1,7.8,0.053,835259.3,835259.3,22173,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171726,2462696.00
09/11/2017 19:15,2,0.391,ACTIVE,213.96,338.74,59.996,1505171703,"201051344001145","219011344069620",27.55,25.50,0,332.73,348.96,10.9,8.6,0.057,843369.8,843369.8,22157,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171727,2462697.00
09/11/2017 19:15,2,0.408,ACTIVE,213.96,338.44,59.986,1505171703,"201051344000651","219011344069620",26.34,25.80,0,331.23,350.47,10.9,8.6,0.062,832429.3,832429.3,22147,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171728,2462698.00
09/11/2017 19:15,2,0.391,ACTIVE,212.16,337.24,59.991,1505171703,"274151322000088","219011344069620",26.50,28.50,0,330.93,341.45,10.5,8.2,0.057,1033727.1,1033727.1,22022,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171729,2462699.00
09/11/2017 19:15,2,0.301,ACTIVE,213.29,389.24,59.986,1505171703,"274151322000068","219011344069620",36.54,32.00,0,335.14,426.81,11.1,8.8,0.057,902730.3,902730.3,22476,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171730,2462700.00
09/11/2017 19:15,2,0.467,ACTIVE,213.51,336.94,59.986,1505171703,"201051344001135","219011344069620",22.72,25.80,0,331.53,348.36,10.8,8.5,0.053,827984.9,827984.9,22105,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171731,2462701.00
09/11/2017 19:15,2,0.426,ACTIVE,213.51,338.44,59.986,1505171703,"201051344000594","219011344069620",21.49,27.80,0,330.63,348.66,9.3,7.1,0.049,847682.5,847682.5,22142,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171732,2462702.00
09/11/2017 19:15,2,0.383,ACTIVE,213.96,337.24,60.002,1505171703,"201051344001203","219011344069620",27.31,26.50,0,331.83,349.56,10.6,8.3,0.057,838216.6,838216.6,22172,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171733,2462703.00
09/11/2017 19:15,2,0.410,ACTIVE,212.38,336.64,60.012,1505171703,"274151322000054","219011344069620",27.04,29.00,0,330.63,341.75,11.3,9.0,0.071,1049007.2,1049007.2,21990,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171734,2462704.00
09/11/2017 19:15,2,0.408,ACTIVE,213.96,337.54,59.970,1505171703,"201051344000867","219011344069620",27.08,26.30,0,331.23,348.66,11.2,8.9,0.062,831753.4,831753.4,22173,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171735,2462705.00
09/11/2017 19:15,2,0.377,ACTIVE,213.96,338.74,59.981,1505171703,"201051344001093","219011344069620",26.68,26.30,0,331.53,347.16,10.2,8.0,0.053,835211.9,835211.9,22179,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171736,2462706.00
09/11/2017 19:15,2,0.354,ACTIVE,213.74,338.44,59.981,1505171703,"201051344000900","219011344069620",27.51,25.50,0,331.23,348.66,9.8,7.6,0.057,853929.4,853929.4,22175,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171737,2462707.00
09/11/2017 19:15,2,0.396,ACTIVE,213.96,338.44,59.949,1505171703,"201051344000648","219011344069620",26.32,25.50,0,332.43,349.26,10.6,8.3,0.057,839809.1,839809.1,22140,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171738,2462708.00
09/11/2017 19:15,2,0.402,ACTIVE,213.74,338.14,59.986,1505171703,"201051344000569","219011344069620",27.65,26.30,0,331.23,349.26,11.3,9.0,0.066,855372.8,855372.8,22109,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171738,2462709.00
09/11/2017 19:15,2,0.418,ACTIVE,213.96,338.14,59.981,1505171703,"201051344000983","219011344069620",27.93,26.00,0,331.53,349.56,11.9,9.6,0.071,846435.0,846435.0,22144,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171739,2462710.00
09/11/2017 19:15,2,0.398,ACTIVE,213.74,338.14,59.996,1505171703,"201051344001158","219011344069620",26.84,25.80,0,331.23,349.26,10.9,8.6,0.062,829840.5,829840.5,22148,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171740,2462711.00
09/11/2017 19:15,2,0.365,ACTIVE,214.41,339.34,59.975,1505171703,"201051344000576","219011344069620",27.29,25.50,0,332.73,349.56,10.2,7.9,0.057,844420.5,844420.5,22162,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171741,2462712.00
09/11/2017 19:15,2,0.322,ACTIVE,212.61,336.04,59.944,1505171703,"274151322000087","219011344069620",26.42,31.30,0,330.93,342.65,8.6,6.4,0.044,1025080.2,1025080.2,22269,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505171742,2462713.00
09/11/2017 19:30,2,0.287,ACTIVE,214.19,337.84,59.986,1505172603,"201051344000645","219011344069620",26.76,25.50,0,332.73,343.55,7.8,5.6,0.040,843353.7,843353.7,22134,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172604,2462714.00
09/11/2017 19:30,2,0.238,ACTIVE,212.83,336.94,59.981,1505172603,"274151322000085","219011344069620",25.86,27.80,0,331.83,340.25,6.2,4.1,0.031,1043244.6,1043244.6,22013,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172605,2462715.00
09/11/2017 19:30,2,0.311,ACTIVE,214.19,339.34,59.991,1505172603,"201051344000633","219011344069620",26.78,25.50,0,331.83,346.56,8.5,6.2,0.040,830638.3,830638.3,22190,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172606,2462716.00
09/11/2017 19:30,2,0.311,ACTIVE,213.96,337.84,59.991,1505172603,"201051344000469","219011344069620",26.98,24.50,0,330.93,344.45,8.6,6.3,0.044,834764.1,834764.1,22148,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172607,2462717.00
09/11/2017 19:30,2,0.312,ACTIVE,213.29,336.64,60.002,1505172603,"201051344000646","219011344069620",27.27,25.50,0,330.03,344.45,8.7,6.5,0.035,828744.3,828744.3,22140,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172607,2462718.00
09/11/2017 19:30,2,0.264,ACTIVE,212.16,335.44,59.975,1505172603,"274151322000052","219011344069620",25.98,29.50,0,330.93,342.05,7.0,4.8,0.031,1087848.7,1087848.7,22012,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172608,2462719.00
09/11/2017 19:30,2,0.346,ACTIVE,213.74,337.24,59.986,1505172603,"201051344000585","219011344069620",27.63,25.50,0,330.63,345.06,9.7,7.4,0.040,843459.7,843459.7,22136,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172609,2462720.00
09/11/2017 19:30,2,0.299,ACTIVE,213.51,336.04,59.970,1505172603,"201051344001230","219011344069620",26.44,25.30,0,329.73,343.25,8.1,5.9,0.031,833116.7,833116.7,22188,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172610,2462721.00
09/11/2017 19:30,2,0.295,ACTIVE,213.96,336.94,59.975,1505172603,"201051344000582","219011344069620",26.76,25.50,0,331.53,343.85,8.1,5.8,0.031,821937.1,821937.1,22126,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172611,2462722.00
09/11/2017 19:30,2,0.322,ACTIVE,213.29,335.74,59.986,1505172603,"201051344000955","219011344069620",27.23,25.80,0,330.03,342.95,8.9,6.7,0.044,842520.0,842520.0,22147,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172612,2462723.00
09/11/2017 19:30,2,0.146,ACTIVE,212.61,348.66,59.970,1505172603,"274151322000094","219011344069620",32.40,30.00,0,333.93,399.16,4.8,2.8,0.022,901644.4,901644.4,22468,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172613,2462724.00
09/11/2017 19:30,2,0.346,ACTIVE,213.74,336.94,59.954,1505172603,"201051344000579","219011344069620",27.19,26.00,0,331.83,344.45,9.6,7.3,0.040,853290.4,853290.4,22148,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172614,2462725.00
09/11/2017 19:30,2,0.318,ACTIVE,213.51,336.34,60.007,1505172603,"201051344000890","219011344069620",27.29,26.30,0,330.33,344.15,8.8,6.6,0.035,836681.4,836681.4,22148,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172615,2462726.00
