ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 19:30,2,0.303,ACTIVE,213.96,336.94,59.970,1505172603,"201051344000438","219011344069620",27.57,25.80,0,331.53,344.15,8.5,6.3,0.040,838841.1,838841.1,22132,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172616,2462727.00
09/11/2017 19:30,2,0.334,ACTIVE,213.74,335.74,59.975,1505172603,"201051344000417","219011344069620",17.87,25.80,0,330.63,342.95,6.1,3.9,0.022,739402.9,739402.9,22174,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172616,2462728.00
09/11/2017 19:30,2,0.250,ACTIVE,212.38,334.84,59.965,1505172603,"274151322000083","219011344069620",25.88,29.30,0,331.83,341.15,6.6,4.4,0.022,1076858.6,1076858.6,22028,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172617,2462729.00
09/11/2017 19:30,2,0.252,ACTIVE,212.83,336.04,59.981,1505172603,"274151322000076","219011344069620",26.94,29.50,0,332.13,342.95,6.9,4.7,0.040,1150254.8,1150254.8,22016,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172618,2462730.00
09/11/2017 19:30,2,0.309,ACTIVE,213.51,336.64,59.981,1505172603,"201051344000868","219011344069620",27.33,24.80,0,331.23,345.06,8.6,6.3,0.035,833033.8,833033.8,22161,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172619,2462731.00
09/11/2017 19:30,2,0.246,ACTIVE,212.38,334.24,59.965,1505172603,"274151322000095","219011344069620",26.50,28.80,0,330.63,340.55,6.6,4.5,0.027,1139174.7,1139174.7,22053,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172620,2462732.00
09/11/2017 19:30,2,0.277,ACTIVE,213.51,338.14,59.970,1505172603,"201051344000988","219011344069620",18.05,25.00,0,330.93,345.06,5.1,3.0,0.013,711717.4,711717.4,22122,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172621,2462733.00
09/11/2017 19:30,2,0.311,ACTIVE,213.51,335.74,59.970,1505172603,"201051344001025","219011344069620",26.78,25.30,0,330.93,344.45,8.5,6.2,0.040,840192.4,840192.4,22131,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172622,2462734.00
09/11/2017 19:30,2,0.311,ACTIVE,213.74,337.24,59.981,1505172603,"201051344000458","219011344069620",26.44,25.80,0,331.53,344.76,8.3,6.1,0.040,844078.3,844078.3,22127,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172623,2462735.00
09/11/2017 19:30,2,0.301,ACTIVE,214.41,338.44,59.970,1505172603,"201051344000853","219011344069620",27.17,25.30,0,333.63,345.96,8.3,6.1,0.040,845599.6,845599.6,22157,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172624,2462736.00
09/11/2017 19:30,2,0.270,ACTIVE,213.96,337.84,59.970,1505172603,"201051344000685","219011344069620",27.31,25.50,0,331.23,345.66,7.5,5.3,0.035,838635.3,838635.3,22179,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172625,2462737.00
09/11/2017 19:30,2,0.287,ACTIVE,213.51,337.24,59.933,1505172603,"201051344000917","219011344069620",27.14,26.00,0,330.93,344.15,7.9,5.7,0.027,835261.0,835261.0,22174,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172626,2462738.00
09/11/2017 19:30,2,0.283,ACTIVE,213.96,337.24,59.970,1505172603,"201051344001145","219011344069620",27.67,24.80,0,332.43,345.06,8.0,5.8,0.035,843371.5,843371.5,22158,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172627,2462739.00
09/11/2017 19:30,2,0.295,ACTIVE,213.74,336.94,59.965,1505172603,"201051344000651","219011344069620",26.78,25.00,0,332.73,345.36,8.0,5.8,0.044,832431.0,832431.0,22148,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172628,2462740.00
09/11/2017 19:30,2,0.227,ACTIVE,212.38,335.14,59.965,1505172603,"274151322000088","219011344069620",24.89,28.00,0,330.63,340.85,5.7,3.6,0.027,1033728.4,1033728.4,22023,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172629,2462741.00
09/11/2017 19:30,2,0.164,ACTIVE,213.29,357.08,59.970,1505172603,"274151322000068","219011344069620",33.26,30.80,0,333.93,411.18,5.6,3.5,0.022,902731.7,902731.7,22477,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172630,2462742.00
09/11/2017 19:30,2,0.332,ACTIVE,213.29,335.74,59.975,1505172603,"201051344001135","219011344069620",27.53,25.00,0,330.63,343.85,9.3,7.0,0.044,827986.9,827986.9,22106,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172630,2462743.00
09/11/2017 19:30,2,0.299,ACTIVE,213.51,337.54,59.949,1505172603,"201051344000594","219011344069620",27.55,26.80,0,330.33,343.55,8.4,6.2,0.044,847684.3,847684.3,22143,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172631,2462744.00
09/11/2017 19:30,2,0.311,ACTIVE,213.74,336.64,59.975,1505172603,"201051344001203","219011344069620",27.04,25.80,0,332.13,344.76,8.5,6.3,0.040,838218.4,838218.4,22173,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172633,2462745.00
09/11/2017 19:30,2,0.236,ACTIVE,212.61,336.34,59.959,1505172603,"274151322000054","219011344069620",25.90,28.00,0,330.93,341.75,6.2,4.1,0.031,1049008.7,1049008.7,21991,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172634,2462746.00
09/11/2017 19:30,2,0.312,ACTIVE,213.96,337.24,59.970,1505172603,"201051344000867","219011344069620",27.00,25.80,0,331.23,345.36,8.6,6.4,0.035,831755.2,831755.2,22174,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172634,2462747.00
09/11/2017 19:30,2,0.297,ACTIVE,213.51,337.54,59.975,1505172603,"201051344001093","219011344069620",27.33,25.50,0,331.53,343.85,8.3,6.1,0.027,835213.6,835213.6,22180,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172635,2462748.00
09/11/2017 19:30,2,0.270,ACTIVE,213.74,338.14,59.975,1505172603,"201051344000900","219011344069620",27.43,25.30,0,331.53,344.45,7.5,5.3,0.031,853931.0,853931.0,22176,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172636,2462749.00
09/11/2017 19:30,2,0.307,ACTIVE,213.96,337.54,59.981,1505172603,"201051344000648","219011344069620",26.62,24.80,0,332.13,345.36,8.3,6.1,0.040,839810.9,839810.9,22141,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172637,2462750.00
09/11/2017 19:30,2,0.303,ACTIVE,213.96,337.54,59.991,1505172603,"201051344000569","219011344069620",27.57,25.80,0,331.83,344.45,8.5,6.3,0.035,855374.6,855374.6,22110,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172638,2462751.00
09/11/2017 19:30,2,0.320,ACTIVE,213.96,336.94,60.007,1505172603,"201051344000983","219011344069620",27.71,25.50,0,331.53,344.45,9.0,6.8,0.040,846437.0,846437.0,22145,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172639,2462752.00
09/11/2017 19:30,2,0.305,ACTIVE,213.74,337.54,59.981,1505172603,"201051344001158","219011344069620",26.86,25.30,0,330.63,344.15,8.3,6.1,0.044,829842.2,829842.2,22149,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172640,2462753.00
09/11/2017 19:30,2,0.293,ACTIVE,214.19,338.74,59.981,1505172603,"201051344000576","219011344069620",26.64,24.80,0,332.43,345.06,7.9,5.7,0.040,844422.2,844422.2,22163,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172641,2462754.00
09/11/2017 19:30,2,0.240,ACTIVE,212.61,335.14,59.970,1505172603,"274151322000087","219011344069620",26.04,30.00,0,331.53,340.25,6.3,4.2,0.027,1025081.5,1025081.5,22270,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505172642,2462755.00
09/11/2017 19:45,2,0.215,ACTIVE,214.41,336.94,60.002,1505173503,"201051344000645","219011344069620",26.40,25.00,0,332.43,343.25,5.8,3.7,0.022,843354.8,843354.8,22135,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173505,2462756.00
09/11/2017 19:45,2,0.164,ACTIVE,212.83,335.14,59.959,1505173503,"274151322000085","219011344069620",25.33,27.00,0,331.83,339.34,4.2,2.2,0.018,1043245.4,1043245.4,22014,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173505,2462757.00
09/11/2017 19:45,2,0.236,ACTIVE,214.19,338.74,59.975,1505173503,"201051344000633","219011344069620",27.00,25.00,0,331.53,345.06,6.5,4.4,0.018,830639.6,830639.6,22191,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173506,2462758.00
09/11/2017 19:45,2,0.244,ACTIVE,213.96,336.64,59.975,1505173503,"201051344000469","219011344069620",26.28,24.00,0,330.93,343.25,6.5,4.4,0.022,834765.5,834765.5,22149,0,0,0,L,1122011218,0,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173507,2462759.00
09/11/2017 19:45,2,0.244,ACTIVE,213.51,336.64,59.933,1505173503,"201051344000646","219011344069620",26.78,25.00,0,329.73,341.15,6.6,4.5,0.018,828745.6,828745.6,22141,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173508,2462760.00
09/11/2017 19:45,2,0.188,ACTIVE,212.38,335.74,59.981,1505173503,"274151322000052","219011344069620",25.84,28.30,0,331.23,339.65,4.9,2.8,0.022,1087849.7,1087849.7,22013,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173509,2462761.00
09/11/2017 19:45,2,0.277,ACTIVE,213.96,337.24,59.981,1505173503,"201051344000585","219011344069620",26.94,25.00,0,331.23,342.35,7.6,5.4,0.022,843461.3,843461.3,22137,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173510,2462762.00
09/11/2017 19:45,2,0.238,ACTIVE,213.74,335.74,59.981,1505173503,"201051344001230","219011344069620",26.36,24.80,0,329.73,340.25,6.4,4.2,0.018,833118.0,833118.0,22189,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173511,2462763.00
09/11/2017 19:45,2,0.230,ACTIVE,214.19,336.34,59.970,1505173503,"201051344000582","219011344069620",26.28,24.80,0,330.63,341.45,6.2,4.0,0.018,821938.3,821938.3,22127,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173512,2462764.00
09/11/2017 19:45,2,0.252,ACTIVE,213.51,336.04,60.012,1505173503,"201051344000955","219011344069620",27.00,25.00,0,329.43,341.45,6.9,4.8,0.018,842521.4,842521.4,22148,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173513,2462765.00
09/11/2017 19:45,2,0.096,ACTIVE,212.61,335.44,59.959,1505173503,"274151322000094","219011344069620",29.82,28.50,0,331.83,352.27,2.9,0.9,0.013,901644.8,901644.8,22469,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173514,2462766.00
09/11/2017 19:45,2,0.268,ACTIVE,213.74,336.34,59.991,1505173503,"201051344000579","219011344069620",27.23,25.50,0,331.23,342.65,7.4,5.2,0.018,853291.9,853291.9,22149,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173515,2462767.00
09/11/2017 19:45,2,0.252,ACTIVE,213.96,336.04,59.996,1505173503,"201051344000890","219011344069620",26.66,25.50,0,330.33,342.35,6.8,4.7,0.022,836682.8,836682.8,22149,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173516,2462768.00
09/11/2017 19:45,2,0.234,ACTIVE,213.96,336.94,59.949,1505173503,"201051344000438","219011344069620",27.19,25.00,0,331.23,342.35,6.5,4.3,0.018,838842.4,838842.4,22133,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173516,2462769.00
09/11/2017 19:45,2,0.248,ACTIVE,213.96,336.34,59.986,1505173503,"201051344000417","219011344069620",17.93,25.30,0,330.33,341.15,4.5,2.5,0.009,739403.7,739403.7,22175,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173517,2462770.00
09/11/2017 19:45,2,0.168,ACTIVE,212.61,335.44,60.007,1505173503,"274151322000083","219011344069620",25.39,28.30,0,332.13,339.65,4.3,2.3,0.018,1076859.4,1076859.4,22029,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173518,2462771.00
09/11/2017 19:45,2,0.172,ACTIVE,213.06,335.44,59.981,1505173503,"274151322000076","219011344069620",26.82,28.30,0,333.03,339.95,4.7,2.6,0.018,1150255.7,1150255.7,22017,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173519,2462772.00
09/11/2017 19:45,2,0.248,ACTIVE,213.74,336.34,59.954,1505173503,"201051344000868","219011344069620",26.06,24.50,0,330.63,342.05,6.6,4.4,0.018,833035.1,833035.1,22162,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173520,2462773.00
09/11/2017 19:45,2,0.170,ACTIVE,212.38,334.84,59.965,1505173503,"274151322000095","219011344069620",25.43,28.00,0,331.53,338.74,4.3,2.3,0.018,1139175.5,1139175.5,22054,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173521,2462774.00
09/11/2017 19:45,2,0.199,ACTIVE,213.74,337.54,59.975,1505173503,"201051344000988","219011344069620",17.89,24.80,0,330.03,343.55,3.6,1.6,0.009,711718.0,711718.0,22123,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173522,2462775.00
09/11/2017 19:45,2,0.232,ACTIVE,213.74,335.44,59.991,1505173503,"201051344001025","219011344069620",27.00,24.80,0,330.63,341.75,6.4,4.3,0.018,840193.7,840193.7,22132,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173523,2462776.00
09/11/2017 19:45,2,0.232,ACTIVE,213.74,335.74,59.975,1505173503,"201051344000458","219011344069620",26.88,25.50,0,331.83,342.35,6.3,4.2,0.018,844079.6,844079.6,22128,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173524,2462777.00
09/11/2017 19:45,2,0.234,ACTIVE,214.41,337.84,59.986,1505173503,"201051344000853","219011344069620",26.18,24.80,0,333.03,344.45,6.3,4.1,0.022,845600.8,845600.8,22158,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173525,2462778.00
09/11/2017 19:45,2,0.203,ACTIVE,213.74,337.24,59.981,1505173503,"201051344000685","219011344069620",26.86,25.00,0,330.33,344.15,5.5,3.4,0.018,838636.4,838636.4,22180,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173526,2462779.00
09/11/2017 19:45,2,0.230,ACTIVE,213.74,336.94,59.975,1505173503,"201051344000917","219011344069620",26.22,25.50,0,330.33,342.35,6.2,4.0,0.013,835262.2,835262.2,22175,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173526,2462780.00
09/11/2017 19:45,2,0.227,ACTIVE,214.19,336.64,59.981,1505173503,"201051344001145","219011344069620",26.58,24.30,0,331.83,342.65,6.1,4.0,0.018,843372.8,843372.8,22159,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173527,2462781.00
09/11/2017 19:45,2,0.229,ACTIVE,213.96,336.34,59.981,1505173503,"201051344000651","219011344069620",26.04,24.30,0,331.83,342.65,6.0,3.9,0.022,832432.2,832432.2,22149,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173528,2462782.00
09/11/2017 19:45,2,0.150,ACTIVE,212.16,334.84,59.965,1505173503,"274151322000088","219011344069620",24.45,27.00,0,330.93,339.04,3.8,1.7,0.018,1033729.1,1033729.1,22024,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173529,2462783.00
09/11/2017 19:45,2,0.113,ACTIVE,213.29,336.04,59.975,1505173503,"274151322000068","219011344069620",29.94,29.30,0,333.03,359.78,3.5,1.4,0.009,902732.2,902732.2,22478,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173530,2462784.00
09/11/2017 19:45,2,0.258,ACTIVE,213.51,335.44,59.975,1505173503,"201051344001135","219011344069620",27.21,24.50,0,330.63,342.05,7.1,4.9,0.018,827988.4,827988.4,22107,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173531,2462785.00
09/11/2017 19:45,2,0.221,ACTIVE,213.51,335.74,59.975,1505173503,"201051344000594","219011344069620",28.07,26.00,0,331.23,343.85,6.3,4.2,0.013,847685.6,847685.6,22144,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173532,2462786.00
09/11/2017 19:45,2,0.236,ACTIVE,213.96,335.74,59.944,1505173503,"201051344001203","219011344069620",27.21,25.00,0,331.53,342.95,6.6,4.4,0.018,838219.7,838219.7,22174,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173533,2462787.00
09/11/2017 19:45,2,0.162,ACTIVE,212.38,335.14,59.975,1505173503,"274151322000054","219011344069620",24.89,27.50,0,330.63,339.65,4.1,2.0,0.018,1049009.4,1049009.4,21992,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173534,2462788.00
09/11/2017 19:45,2,0.238,ACTIVE,213.96,336.04,59.975,1505173503,"201051344000867","219011344069620",27.02,25.50,0,331.83,342.65,6.5,4.4,0.018,831756.5,831756.5,22175,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173535,2462789.00
09/11/2017 19:45,2,0.240,ACTIVE,213.74,336.34,59.944,1505173503,"201051344001093","219011344069620",26.58,25.00,0,330.63,341.75,6.5,4.3,0.013,835214.9,835214.9,22181,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173536,2462790.00
09/11/2017 19:45,2,0.207,ACTIVE,213.74,336.94,59.970,1505173503,"201051344000900","219011344069620",26.32,24.80,0,330.93,343.25,5.6,3.4,0.018,853932.1,853932.1,22177,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173537,2462791.00
09/11/2017 19:45,2,0.229,ACTIVE,213.96,336.34,60.007,1505173503,"201051344000648","219011344069620",27.00,24.50,0,332.43,344.15,6.3,4.2,0.018,839812.1,839812.1,22142,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173538,2462792.00
09/11/2017 19:45,2,0.234,ACTIVE,213.74,336.34,59.981,1505173503,"201051344000569","219011344069620",26.84,25.30,0,331.53,342.35,6.4,4.2,0.022,855375.9,855375.9,22111,0,0,0,L,1122011218,0,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173539,2462793.00
09/11/2017 19:45,2,0.254,ACTIVE,213.96,335.74,59.991,1505173503,"201051344000983","219011344069620",27.12,25.00,0,331.53,342.95,7.0,4.8,0.022,846438.4,846438.4,22146,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173539,2462794.00
09/11/2017 19:45,2,0.232,ACTIVE,213.51,336.04,59.970,1505173503,"201051344001158","219011344069620",26.42,24.80,0,330.63,343.55,6.2,4.1,0.022,829843.5,829843.5,22150,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173540,2462795.00
09/11/2017 19:45,2,0.223,ACTIVE,214.19,337.84,59.970,1505173503,"201051344000576","219011344069620",26.58,24.50,0,332.43,343.55,6.0,3.9,0.018,844423.4,844423.4,22164,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173541,2462796.00
09/11/2017 19:45,2,0.170,ACTIVE,212.38,334.84,59.949,1505173503,"274151322000087","219011344069620",25.31,29.00,0,332.13,339.65,4.4,2.3,0.013,1025082.3,1025082.3,22271,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505173542,2462797.00
09/11/2017 20:00,2,0.152,ACTIVE,213.29,335.14,59.996,1505174403,"201051344000645","219011344069620",25.64,24.80,0,331.53,341.45,4.0,1.9,0.000,843355.5,843355.5,22136,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174404,2462798.00
09/11/2017 20:00,2,0.094,ACTIVE,211.70,333.63,60.028,1505174403,"274151322000085","219011344069620",24.59,26.50,0,331.53,338.44,2.4,0.4,0.000,1043245.7,1043245.7,22015,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174405,2462799.00
09/11/2017 20:00,2,0.191,ACTIVE,213.51,336.64,60.007,1505174403,"201051344000633","219011344069620",24.25,24.50,0,330.93,344.15,4.7,2.6,0.000,830640.5,830640.5,22192,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174406,2462800.00
09/11/2017 20:00,2,0.186,ACTIVE,212.83,334.84,60.002,1505174403,"201051344000469","219011344069620",25.01,23.50,0,330.33,341.15,4.7,2.6,0.000,834766.3,834766.3,22150,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174407,2462801.00
09/11/2017 20:00,2,0.188,ACTIVE,212.38,334.54,60.002,1505174403,"201051344000646","219011344069620",24.95,24.50,0,330.03,340.85,4.8,2.7,0.000,828746.5,828746.5,22142,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174408,2462802.00
09/11/2017 20:00,2,0.119,ACTIVE,211.25,334.24,59.954,1505174403,"274151322000052","219011344069620",25.13,27.50,0,330.63,338.74,3.1,1.1,0.009,1087850.1,1087850.1,22014,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174409,2462803.00
09/11/2017 20:00,2,0.215,ACTIVE,212.83,335.14,60.007,1505174403,"201051344000585","219011344069620",24.87,24.50,0,330.93,341.45,5.4,3.3,0.000,843462.4,843462.4,22138,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174410,2462804.00
09/11/2017 20:00,2,0.184,ACTIVE,212.38,334.24,59.996,1505174403,"201051344001230","219011344069620",23.00,24.30,0,328.82,342.95,4.3,2.3,0.000,833118.8,833118.8,22190,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174411,2462805.00
09/11/2017 20:00,2,0.174,ACTIVE,213.06,334.84,60.023,1505174403,"201051344000582","219011344069620",24.61,24.30,0,331.23,341.15,4.3,2.3,0.000,821939.1,821939.1,22128,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174412,2462806.00
09/11/2017 20:00,2,0.197,ACTIVE,212.16,333.63,60.002,1505174403,"201051344000955","219011344069620",24.41,24.50,0,329.43,340.25,4.9,2.8,0.004,842522.4,842522.4,22149,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174412,2462807.00
09/11/2017 20:00,2,0.000,ALERT,211.70,295.16,60.007,1505174403,"274151322000094","219011344069620",39.82,27.30,0,293.96,379.32,0.0,0.0,0.000,901644.9,901644.9,22470,0,0,0,L,1151911521,0,121.33,122.46,0002,25,0,0,0,0,0,0,14,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174414,2462808.00
09/11/2017 20:00,2,0.219,ACTIVE,212.83,334.54,60.012,1505174403,"201051344000579","219011344069620",24.67,25.00,0,331.83,340.85,5.5,3.4,0.004,853293.0,853293.0,22150,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174415,2462809.00
09/11/2017 20:00,2,0.186,ACTIVE,212.38,333.93,59.970,1505174403,"201051344000890","219011344069620",25.13,25.00,0,330.33,341.75,4.8,2.7,0.004,836683.7,836683.7,22150,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174416,2462810.00
09/11/2017 20:00,2,0.184,ACTIVE,212.83,334.84,60.007,1505174403,"201051344000438","219011344069620",24.55,24.50,0,331.53,341.45,4.5,2.5,0.000,838843.2,838843.2,22134,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174417,2462811.00
09/11/2017 20:00,2,0.176,ALERT,212.61,297.26,60.007,1505174403,"201051344000417","219011344069620",17.97,24.30,0,296.36,338.74,3.2,1.2,0.000,739404.2,739404.2,22176,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174419,2462812.00
09/11/2017 20:00,2,0.098,ACTIVE,211.70,334.24,60.007,1505174403,"274151322000083","219011344069620",24.33,27.50,0,331.23,338.74,2.4,0.4,0.000,1076859.7,1076859.7,22030,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174420,2462813.00
09/11/2017 20:00,2,0.102,ACTIVE,212.38,334.54,60.002,1505174403,"274151322000076","219011344069620",25.27,27.50,0,332.13,339.04,2.6,0.6,0.004,1150256.1,1150256.1,22018,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174421,2462814.00
09/11/2017 20:00,2,0.178,ACTIVE,212.83,335.74,60.007,1505174403,"201051344000868","219011344069620",25.47,24.00,0,331.23,341.45,4.6,2.5,0.000,833036.0,833036.0,22163,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174422,2462815.00
09/11/2017 20:00,2,0.098,ACTIVE,211.70,334.24,60.007,1505174403,"274151322000095","219011344069620",24.05,27.30,0,331.23,337.84,2.4,0.4,0.004,1139175.8,1139175.8,22055,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174423,2462816.00
09/11/2017 20:00,2,0.123,ALERT,212.61,299.07,59.970,1505174403,"201051344000988","219011344069620",17.89,23.80,0,294.56,340.25,2.3,0.3,0.000,711718.2,711718.2,22124,0,0,0,L,1122011218,0,121.10,122.46,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174425,2462817.00
09/11/2017 20:00,2,0.172,ACTIVE,212.61,333.93,59.975,1505174403,"201051344001025","219011344069620",24.63,24.00,0,331.23,340.55,4.3,2.2,0.004,840194.5,840194.5,22133,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174426,2462818.00
09/11/2017 20:00,2,0.174,ACTIVE,212.61,334.54,59.986,1505174403,"201051344000458","219011344069620",24.59,25.00,0,331.83,341.15,4.3,2.3,0.000,844080.4,844080.4,22129,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174427,2462819.00
09/11/2017 20:00,2,0.160,ACTIVE,213.29,336.94,60.007,1505174403,"201051344000853","219011344069620",25.23,24.30,0,332.73,342.35,4.1,2.1,0.000,845601.6,845601.6,22159,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174428,2462820.00
09/11/2017 20:00,2,0.152,ACTIVE,212.83,335.14,59.996,1505174403,"201051344000685","219011344069620",23.85,24.30,0,331.23,342.35,3.7,1.7,0.004,838637.0,838637.0,22181,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174429,2462821.00
09/11/2017 20:00,2,0.184,ACTIVE,212.61,330.63,60.018,1505174403,"201051344000917","219011344069620",22.90,25.00,0,327.62,341.15,4.2,2.2,0.000,835263.0,835263.0,22176,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174429,2462822.00
09/11/2017 20:00,2,0.170,ACTIVE,212.83,335.44,60.002,1505174403,"201051344001145","219011344069620",24.19,24.00,0,331.83,341.75,4.2,2.1,0.000,843373.5,843373.5,22160,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174430,2462823.00
09/11/2017 20:00,2,0.170,ACTIVE,212.83,334.84,59.996,1505174403,"201051344000651","219011344069620",24.05,23.80,0,331.53,342.05,4.1,2.1,0.000,832433.0,832433.0,22150,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174431,2462824.00
09/11/2017 20:00,2,0.086,ACTIVE_NO_POWER,211.25,333.63,59.996,1505174403,"274151322000088","219011344069620",22.30,26.30,0,330.63,337.84,1.9,0.0,0.000,1033729.3,1033729.3,22025,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174432,2462825.00
09/11/2017 20:00,2,0.010,ALERT,212.38,294.86,59.991,1505174403,"274151322000068","219011344069620",39.92,28.00,0,293.96,380.52,0.0,0.0,0.000,902732.4,902732.4,22479,0,0,0,L,1151911521,0,121.78,122.46,0002,27,0,0,0,0,0,0,15,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174434,2462826.00
09/11/2017 20:00,2,0.188,ACTIVE,212.38,333.33,59.986,1505174403,"201051344001135","219011344069620",26.04,24.30,0,330.33,339.95,5.0,2.9,0.004,827989.4,827989.4,22108,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174435,2462827.00
09/11/2017 20:00,2,0.180,ACTIVE,212.61,334.84,59.996,1505174403,"201051344000594","219011344069620",24.35,25.50,0,328.52,342.05,4.5,2.4,0.000,847686.4,847686.4,22145,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174436,2462828.00
09/11/2017 20:00,2,0.191,ACTIVE,212.61,334.54,59.975,1505174403,"201051344001203","219011344069620",23.82,24.50,0,331.53,341.75,4.7,2.6,0.000,838220.6,838220.6,22175,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174437,2462829.00
09/11/2017 20:00,2,0.092,ACTIVE,211.48,333.33,60.018,1505174403,"274151322000054","219011344069620",23.91,26.80,0,330.63,338.44,2.2,0.2,0.000,1049009.7,1049009.7,21993,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174438,2462830.00
09/11/2017 20:00,2,0.188,ACTIVE,213.06,332.43,59.975,1505174403,"201051344000867","219011344069620",23.97,25.00,0,330.63,341.75,4.6,2.5,0.000,831757.4,831757.4,22176,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174439,2462831.00
09/11/2017 20:00,2,0.188,ACTIVE,212.61,326.42,59.991,1505174403,"201051344001093","219011344069620",23.89,24.30,0,323.72,342.95,4.5,2.5,0.000,835215.8,835215.8,22182,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174439,2462832.00
09/11/2017 20:00,2,0.139,ACTIVE,212.83,335.74,60.002,1505174403,"201051344000900","219011344069620",24.87,24.30,0,330.93,342.05,3.5,1.5,0.004,853932.7,853932.7,22178,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174440,2462833.00
09/11/2017 20:00,2,0.180,ACTIVE,213.06,335.44,59.996,1505174403,"201051344000648","219011344069620",24.07,24.00,0,332.13,341.45,4.4,2.4,0.004,839813.0,839813.0,22143,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174441,2462834.00
09/11/2017 20:00,2,0.176,ACTIVE,212.83,335.44,60.002,1505174403,"201051344000569","219011344069620",24.65,24.80,0,330.63,341.15,4.4,2.3,0.000,855376.7,855376.7,22112,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174442,2462835.00
09/11/2017 20:00,2,0.195,ACTIVE,213.06,335.14,59.996,1505174403,"201051344000983","219011344069620",24.63,24.50,0,330.03,340.85,4.9,2.8,0.000,846439.4,846439.4,22147,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174443,2462836.00
09/11/2017 20:00,2,0.172,ACTIVE,212.83,334.84,59.991,1505174403,"201051344001158","219011344069620",23.85,24.30,0,329.73,341.15,4.2,2.1,0.000,829844.3,829844.3,22151,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174444,2462837.00
09/11/2017 20:00,2,0.172,ACTIVE,213.29,332.73,59.991,1505174403,"201051344000576","219011344069620",23.18,24.30,0,330.93,342.35,4.0,2.0,0.000,844424.1,844424.1,22165,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174445,2462838.00
09/11/2017 20:00,2,0.104,ACTIVE,211.48,332.13,59.986,1505174403,"274151322000087","219011344069620",24.13,28.00,0,329.43,338.44,2.5,0.5,0.000,1025082.7,1025082.7,22272,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505174446,2462839.00
09/11/2017 20:15,2,0.045,ALERT,212.83,296.36,59.970,1505175304,"201051344000645","219011344069620",27.10,23.50,0,295.76,338.14,1.2,0.0,0.000,843355.7,843355.7,22137,0,0,0,L,1122011218,0,121.33,122.23,0100,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1505175306,2462840.00
09/11/2017 20:15,2,0.020,ALERT,211.03,294.86,59.965,1505175304,"274151322000085","219011344069620",26.18,25.00,0,293.66,336.34,0.0,0.0,0.000,1043245.7,1043245.7,22016,0,0,0,L,1151911521,0,121.78,121.78,0100,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1505175307,2462841.00
09/11/2017 20:15,2,0.070,ALERT,212.83,296.06,59.975,1505175304,"201051344000633","219011344069620",26.90,23.30,0,293.96,340.85,1.9,0.0,0.000,830640.8,830640.8,22193,0,0,0,L,1122011218,0,121.55,122.46,0100,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1505175309,2462842.00
09/11/2017 20:15,2,0.068,ALERT,212.38,296.36,59.965,1505175304,"201051344000469","219011344069620",26.60,22.30,0,294.86,337.24,1.9,0.0,0.000,834766.6,834766.6,22151,0,0,0,L,1122011218,0,120.65,122.46,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1505175311,2462843.00
09/11/2017 20:15,2,0.062,ALERT,212.16,296.66,59.965,1505175304,"201051344000646","219011344069620",26.68,23.30,0,294.86,336.34,1.7,0.0,0.000,828746.8,828746.8,22143,0,0,0,L,1122011218,0,121.78,121.10,0100,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1505175313,2462844.00
09/11/2017 20:15,2,0.043,ALERT,210.80,295.46,59.959,1505175304,"274151322000052","219011344069620",26.38,25.80,0,293.06,348.96,0.0,0.0,0.000,1087850.2,1087850.2,22015,0,0,0,L,1151911521,0,120.65,122.01,0100,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1505175315,2462845.00
09/11/2017 20:15,2,0.098,ALERT,212.38,296.96,59.965,1505175304,"201051344000585","219011344069620",27.04,23.50,0,295.46,336.94,2.7,0.7,0.000,843462.8,843462.8,22139,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1505175317,2462846.00
09/11/2017 20:15,2,0.078,ALERT,212.16,297.26,59.959,1505175304,"201051344001230","219011344069620",26.54,23.00,0,295.76,335.14,2.1,0.1,0.000,833119.0,833119.0,22191,0,0,0,L,1122011218,0,121.78,121.10,0100,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1505175318,2462847.00
09/11/2017 20:15,2,0.059,ALERT,212.61,297.57,59.912,1505175304,"201051344000582","219011344069620",26.82,23.00,0,296.06,336.94,1.6,0.0,0.000,821939.3,821939.3,22129,0,0,0,L,1122011218,0,121.78,121.55,0100,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1505175320,2462848.00
09/11/2017 20:15,2,0.080,ALERT,211.93,296.66,59.954,1505175304,"201051344000955","219011344069620",26.92,23.50,0,295.76,335.74,2.2,0.2,0.000,842522.7,842522.7,22150,0,0,0,L,1122011218,0,121.33,121.33,0100,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1505175322,2462849.00
09/11/2017 20:15,2,0.000,ALERT,211.03,293.96,59.954,1505175304,"274151322000094","219011344069620",0.00,25.50,0,293.06,379.32,0.0,0.0,0.000,901644.9,901644.9,22472,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,191,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1505175324,2462850.00
09/11/2017 20:15,2,0.096,ALERT,212.38,296.96,59.949,1505175304,"201051344000579","219011344069620",27.21,23.80,0,296.36,336.64,2.6,0.6,0.000,853293.5,853293.5,22151,0,0,0,L,1122011218,0,120.88,122.01,0100,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1505175326,2462851.00
09/11/2017 20:15,2,0.090,ALERT,212.38,297.26,59.965,1505175304,"201051344000890","219011344069620",27.02,23.80,0,296.36,336.94,2.5,0.5,0.000,836684.0,836684.0,22151,0,0,0,L,1122011218,0,122.01,120.65,0100,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1505175327,2462852.00
09/11/2017 20:15,2,0.070,ALERT,212.61,296.66,59.959,1505175304,"201051344000438","219011344069620",27.02,23.30,0,295.76,336.94,1.9,0.0,0.000,838843.5,838843.5,22135,0,0,0,L,1122011218,0,122.01,121.33,0100,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1505175329,2462853.00
09/11/2017 20:15,2,0.100,ALERT,212.61,296.36,59.981,1505175304,"201051344000417","219011344069620",17.22,23.30,0,295.46,298.77,1.8,0.0,0.000,739404.3,739404.3,22178,0,0,0,L,1122011218,0,121.78,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1505175331,2462854.00
09/11/2017 20:15,2,0.020,ALERT,211.03,295.16,59.996,1505175304,"274151322000083","219011344069620",26.20,25.50,0,293.66,335.74,0.0,0.0,0.000,1076859.7,1076859.7,22031,0,0,0,L,1151911521,0,121.33,122.01,0100,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1505175333,2462855.00
09/11/2017 20:15,2,0.018,ALERT,211.48,295.46,59.959,1505175304,"274151322000076","219011344069620",27.12,25.50,0,293.36,350.47,0.0,0.0,0.000,1150256.1,1150256.1,22019,0,0,0,L,1151911521,0,121.33,122.23,0100,24,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1505175335,2462856.00
09/11/2017 20:15,2,0.082,ALERT,212.38,297.57,59.965,1505175304,"201051344000868","219011344069620",26.50,23.00,0,296.36,337.54,2.2,0.2,0.000,833036.2,833036.2,22164,0,0,0,L,1122011218,0,120.88,122.46,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1505175336,2462857.00
09/11/2017 20:15,2,0.010,ALERT,211.03,296.06,59.954,1505175304,"274151322000095","219011344069620",26.42,25.30,0,294.56,335.44,0.0,0.0,0.000,1139175.8,1139175.8,22056,0,0,0,L,1151911521,0,121.55,121.78,0100,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1505175338,2462858.00
09/11/2017 20:15,2,0.047,ALERT,212.16,296.66,59.970,1505175304,"201051344000988","219011344069620",17.49,23.00,0,293.36,299.97,0.8,0.0,0.000,711718.2,711718.2,22126,0,0,0,L,1122011218,0,120.65,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1505175340,2462859.00
09/11/2017 20:15,2,0.064,ALERT,212.16,296.36,59.970,1505175304,"201051344001025","219011344069620",27.02,23.00,0,295.46,336.64,1.8,0.0,0.000,840194.7,840194.7,22134,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1505175342,2462860.00
09/11/2017 20:15,2,0.066,ALERT,212.38,296.96,59.922,1505175304,"201051344000458","219011344069620",26.54,23.80,0,296.06,336.94,1.8,0.0,0.000,844080.6,844080.6,22130,0,0,0,L,1122011218,0,121.10,122.01,0100,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1505175344,2462861.00
09/11/2017 20:15,2,0.055,ALERT,212.83,296.36,59.970,1505175304,"201051344000853","219011344069620",27.04,23.00,0,295.76,338.44,1.5,0.0,0.000,845601.8,845601.8,22160,0,0,0,L,1122011218,0,121.33,122.23,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1505175346,2462862.00
09/11/2017 20:15,2,0.037,ALERT,212.83,296.96,59.975,1505175304,"201051344000685","219011344069620",26.70,23.30,0,295.76,337.54,1.0,0.0,0.000,838637.1,838637.1,22182,0,0,0,L,1122011218,0,122.68,121.33,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1505175348,2462863.00
09/11/2017 20:15,2,0.068,ALERT,212.38,296.36,59.970,1505175304,"201051344000917","219011344069620",26.42,23.80,0,294.26,333.93,1.9,0.0,0.000,835263.2,835263.2,22177,0,0,0,L,1122011218,0,121.55,121.55,0100,20,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1505175350,2462864.00
09/11/2017 20:15,2,0.066,ALERT,212.61,296.96,59.938,1505175304,"201051344001145","219011344069620",26.78,22.80,0,296.06,336.34,1.9,0.0,0.000,843373.7,843373.7,22161,0,0,0,L,1122011218,0,121.78,121.33,0100,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1505175351,2462865.00
09/11/2017 20:15,2,0.049,ALERT,212.61,296.36,59.965,1505175304,"201051344000651","219011344069620",26.66,22.80,0,295.16,336.94,1.4,0.0,0.000,832433.2,832433.2,22151,0,0,0,L,1122011218,0,122.23,121.10,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1505175353,2462866.00
09/11/2017 20:15,2,0.008,ALERT,210.57,294.56,59.954,1505175304,"274151322000088","219011344069620",24.65,24.80,0,293.36,335.14,0.0,0.0,0.000,1033729.3,1033729.3,22026,0,0,0,L,1151911521,0,122.01,121.55,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1505175355,2462867.00
09/11/2017 20:15,2,0.000,ALERT,211.70,293.96,59.954,1505175304,"274151322000068","219011344069620",0.00,26.00,0,292.76,380.52,0.0,0.0,0.000,902732.4,902732.4,22481,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,188,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1505175357,2462868.00
09/11/2017 20:15,2,0.096,ALERT,212.16,296.66,59.965,1505175304,"201051344001135","219011344069620",26.98,23.00,0,296.06,336.34,2.6,0.6,0.000,827989.8,827989.8,22109,0,0,0,L,1122011218,0,121.78,121.10,0100,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1505175359,2462869.00
