ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 20:15,2,0.068,ALERT,212.38,297.57,59.959,1505175304,"201051344000594","219011344069620",27.06,24.00,0,295.76,336.94,1.9,0.0,0.000,847686.7,847686.7,22146,0,0,0,L,1122011218,0,120.88,121.78,0100,21,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1505175360,2462870.00
09/11/2017 20:15,2,0.074,ALERT,212.83,296.96,59.954,1505175304,"201051344001203","219011344069620",26.32,23.30,0,295.76,338.14,2.0,0.0,0.000,838220.9,838220.9,22176,0,0,0,L,1122011218,0,122.46,121.33,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1505175362,2462871.00
09/11/2017 20:15,2,0.016,ALERT,211.03,295.16,59.981,1505175304,"274151322000054","219011344069620",25.78,25.30,0,293.36,335.44,0.0,0.0,0.000,1049009.7,1049009.7,21994,0,0,0,L,1151911521,0,121.55,121.78,0100,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1505175364,2462872.00
09/11/2017 20:15,2,0.082,ALERT,212.83,296.66,59.965,1505175304,"201051344000867","219011344069620",26.14,23.80,0,295.76,335.44,2.2,0.2,0.000,831757.7,831757.7,22177,0,0,0,L,1122011218,0,121.33,122.23,0100,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1505175366,2462873.00
09/11/2017 20:15,2,0.092,ALERT,212.61,296.66,59.965,1505175304,"201051344001093","219011344069620",26.00,23.30,0,295.76,334.24,2.5,0.5,0.000,835216.1,835216.1,22183,0,0,0,L,1122011218,0,121.78,121.33,0100,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1505175368,2462874.00
09/11/2017 20:15,2,0.047,ALERT,212.38,296.66,59.970,1505175304,"201051344000900","219011344069620",26.34,23.00,0,295.76,337.24,1.3,0.0,0.000,853932.8,853932.8,22179,0,0,0,L,1122011218,0,121.10,122.23,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1505175369,2462875.00
09/11/2017 20:15,2,0.070,ALERT,212.83,296.06,59.970,1505175304,"201051344000648","219011344069620",26.64,22.80,0,295.46,337.84,1.9,0.0,0.000,839813.2,839813.2,22144,0,0,0,L,1122011218,0,120.65,122.46,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1505175371,2462876.00
09/11/2017 20:15,2,0.076,ALERT,212.61,297.26,59.981,1505175304,"201051344000569","219011344069620",26.82,23.50,0,296.36,336.64,2.1,0.1,0.000,855377.0,855377.0,22113,0,0,0,L,1122011218,0,120.65,122.46,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1505175373,2462877.00
09/11/2017 20:15,2,0.088,ALERT,212.61,296.96,59.928,1505175304,"201051344000983","219011344069620",26.56,23.30,0,296.36,337.24,2.4,0.4,0.000,846439.7,846439.7,22148,0,0,0,L,1122011218,0,121.10,122.01,0100,23,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1505175375,2462878.00
09/11/2017 20:15,2,0.059,ALERT,212.38,296.36,59.917,1505175304,"201051344001158","219011344069620",26.46,23.00,0,295.16,336.94,1.6,0.0,0.000,829844.5,829844.5,22152,0,0,0,L,1122011218,0,120.88,121.78,0100,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1505175377,2462879.00
09/11/2017 20:15,2,0.061,ALERT,213.06,297.26,59.959,1505175304,"201051344000576","219011344069620",25.72,23.00,0,295.46,335.74,1.6,0.0,0.000,844424.3,844424.3,22166,0,0,0,L,1122011218,0,121.33,122.23,0100,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1505175379,2462880.00
09/11/2017 20:15,2,0.031,ALERT,211.25,294.56,59.970,1505175304,"274151322000087","219011344069620",24.89,26.00,0,293.06,334.24,0.0,0.0,0.000,1025082.7,1025082.7,22273,0,0,0,L,1151911521,0,121.78,122.01,0100,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1505175381,2462881.00
09/11/2017 20:30,2,0.000,ALERT,212.83,296.96,60.007,1505176205,"201051344000645","219011344069620",0.00,22.80,0,282.84,298.17,0.0,0.0,0.000,843355.7,843355.7,22139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1505176207,2462882.00
09/11/2017 20:30,2,0.000,ALERT,211.25,294.86,59.954,1505176205,"274151322000085","219011344069620",0.00,24.00,0,281.64,298.17,0.0,0.0,0.000,1043245.7,1043245.7,22018,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1505176209,2462883.00
09/11/2017 20:30,2,0.000,ALERT,212.83,296.66,59.996,1505176205,"201051344000633","219011344069620",0.00,22.30,0,281.33,297.87,0.0,0.0,0.000,830640.8,830640.8,22195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1505176210,2462884.00
09/11/2017 20:30,2,0.000,ALERT,212.38,296.96,59.954,1505176205,"201051344000469","219011344069620",0.00,21.50,0,282.24,297.87,0.0,0.0,0.000,834766.6,834766.6,22153,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1505176212,2462885.00
09/11/2017 20:30,2,0.000,ALERT,211.48,295.46,59.991,1505176205,"201051344000646","219011344069620",0.00,22.30,0,283.14,298.17,0.0,0.0,0.000,828746.8,828746.8,22145,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1505176214,2462886.00
09/11/2017 20:30,2,0.000,ALERT,210.57,294.56,60.007,1505176205,"274151322000052","219011344069620",0.00,24.50,0,281.94,297.87,0.0,0.0,0.000,1087850.2,1087850.2,22017,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1505176216,2462887.00
09/11/2017 20:30,2,0.000,ALERT,211.70,295.76,59.991,1505176205,"201051344000585","219011344069620",0.00,22.30,0,283.14,298.47,0.0,0.0,0.000,843462.9,843462.9,22141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1505176218,2462888.00
09/11/2017 20:30,2,0.000,ALERT,211.48,296.06,60.023,1505176205,"201051344001230","219011344069620",0.00,22.00,0,283.44,298.47,0.0,0.0,0.000,833119.0,833119.0,22193,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1505176219,2462889.00
09/11/2017 20:30,2,0.000,ALERT,212.16,296.36,59.991,1505176205,"201051344000582","219011344069620",0.00,22.30,0,284.04,299.07,0.0,0.0,0.000,821939.3,821939.3,22131,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1505176221,2462890.00
09/11/2017 20:30,2,0.000,ALERT,211.25,296.06,59.986,1505176205,"201051344000955","219011344069620",0.00,22.50,0,283.14,298.17,0.0,0.0,0.000,842522.7,842522.7,22152,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1505176223,2462891.00
09/11/2017 20:30,2,0.000,ALERT,211.03,294.26,59.996,1505176205,"274151322000094","219011344069620",0.00,24.30,0,281.33,297.57,0.0,0.0,0.000,901644.9,901644.9,22474,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505176225,2462892.00
09/11/2017 20:30,2,0.000,ALERT,212.16,297.26,59.986,1505176205,"201051344000579","219011344069620",0.00,22.50,0,283.74,299.07,0.0,0.0,0.000,853293.5,853293.5,22153,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1505176226,2462893.00
09/11/2017 20:30,2,0.000,ALERT,211.70,296.36,59.996,1505176205,"201051344000890","219011344069620",0.00,22.80,0,283.74,299.37,0.0,0.0,0.000,836684.1,836684.1,22153,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1505176228,2462894.00
09/11/2017 20:30,2,0.000,ALERT,211.93,295.76,59.986,1505176205,"201051344000438","219011344069620",0.00,22.30,0,283.44,298.47,0.0,0.0,0.000,838843.5,838843.5,22137,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1505176230,2462895.00
09/11/2017 20:30,2,0.000,ALERT,211.70,294.86,60.034,1505176205,"201051344000417","219011344069620",0.00,22.50,0,282.54,297.87,0.0,0.0,0.000,739404.3,739404.3,22180,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1505176232,2462896.00
09/11/2017 20:30,2,0.000,ALERT,210.80,294.86,59.981,1505176205,"274151322000083","219011344069620",0.00,24.30,0,282.24,298.17,0.0,0.0,0.000,1076859.7,1076859.7,22033,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1505176234,2462897.00
09/11/2017 20:30,2,0.000,ALERT,211.70,295.16,59.996,1505176205,"274151322000076","219011344069620",0.00,24.50,0,281.64,298.17,0.0,0.0,0.000,1150256.1,1150256.1,22021,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1505176236,2462898.00
09/11/2017 20:30,2,0.000,ALERT,212.16,297.57,59.986,1505176205,"201051344000868","219011344069620",0.00,22.00,0,284.04,299.37,0.0,0.0,0.000,833036.2,833036.2,22166,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1505176238,2462899.00
09/11/2017 20:30,2,0.000,ALERT,211.03,295.76,59.981,1505176205,"274151322000095","219011344069620",0.00,24.00,0,282.54,298.77,0.0,0.0,0.000,1139175.8,1139175.8,22058,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1505176239,2462900.00
09/11/2017 20:30,2,0.000,ALERT,211.93,296.96,59.996,1505176205,"201051344000988","219011344069620",0.00,22.30,0,281.03,298.17,0.0,0.0,0.000,711718.2,711718.2,22128,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1505176241,2462901.00
09/11/2017 20:30,2,0.000,ALERT,211.48,295.16,59.986,1505176205,"201051344001025","219011344069620",0.00,22.00,0,282.54,299.07,0.0,0.0,0.000,840194.7,840194.7,22136,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1505176243,2462902.00
09/11/2017 20:30,2,0.000,ALERT,212.16,297.26,60.007,1505176205,"201051344000458","219011344069620",0.00,23.00,0,283.44,299.07,0.0,0.0,0.000,844080.6,844080.6,22132,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1505176245,2462903.00
09/11/2017 20:30,2,0.000,ALERT,212.83,296.96,59.996,1505176205,"201051344000853","219011344069620",0.00,22.00,0,283.44,298.47,0.0,0.0,0.000,845601.8,845601.8,22162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1505176246,2462904.00
09/11/2017 20:30,2,0.000,ALERT,211.93,295.76,59.986,1505176205,"201051344000685","219011344069620",0.00,22.30,0,283.14,298.17,0.0,0.0,0.000,838637.1,838637.1,22184,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1505176248,2462905.00
09/11/2017 20:30,2,0.000,ALERT,211.70,295.16,59.981,1505176205,"201051344000917","219011344069620",0.00,22.80,0,282.54,297.87,0.0,0.0,0.000,835263.2,835263.2,22179,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1505176250,2462906.00
09/11/2017 20:30,2,0.000,ALERT,211.93,296.06,60.002,1505176205,"201051344001145","219011344069620",0.00,22.00,0,283.74,299.07,0.0,0.0,0.000,843373.7,843373.7,22163,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1505176252,2462907.00
09/11/2017 20:30,2,0.000,ALERT,211.70,295.16,60.007,1505176205,"201051344000651","219011344069620",0.00,21.80,0,282.84,298.17,0.0,0.0,0.000,832433.2,832433.2,22153,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1505176254,2462908.00
09/11/2017 20:30,2,0.000,ALERT,210.57,294.86,59.975,1505176205,"274151322000088","219011344069620",0.00,23.80,0,281.64,297.87,0.0,0.0,0.000,1033729.3,1033729.3,22028,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1505176255,2462909.00
09/11/2017 20:30,2,0.000,ALERT,211.70,294.26,59.975,1505176205,"274151322000068","219011344069620",0.00,24.80,0,281.33,296.96,0.0,0.0,0.000,902732.4,902732.4,22483,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505176257,2462910.00
09/11/2017 20:30,2,0.000,ALERT,211.25,295.46,59.986,1505176205,"201051344001135","219011344069620",0.00,22.00,0,283.14,298.77,0.0,0.0,0.000,827989.8,827989.8,22111,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1505176259,2462911.00
09/11/2017 20:30,2,0.000,ALERT,211.93,297.57,59.986,1505176205,"201051344000594","219011344069620",0.00,23.00,0,283.14,299.07,0.0,0.0,0.000,847686.7,847686.7,22148,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1505176261,2462912.00
09/11/2017 20:30,2,0.000,ALERT,211.70,295.46,59.944,1505176205,"201051344001203","219011344069620",0.00,22.30,0,283.14,300.27,0.0,0.0,0.000,838220.9,838220.9,22178,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1505176263,2462913.00
09/11/2017 20:30,2,0.000,ALERT,210.80,294.86,59.986,1505176205,"274151322000054","219011344069620",0.00,24.00,0,281.94,298.17,0.0,0.0,0.000,1049009.7,1049009.7,21996,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1505176265,2462914.00
09/11/2017 20:30,2,0.000,ALERT,212.38,296.36,59.986,1505176205,"201051344000867","219011344069620",0.00,22.80,0,283.14,298.77,0.0,0.0,0.000,831757.7,831757.7,22179,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1505176267,2462915.00
09/11/2017 20:30,2,0.000,ALERT,211.70,295.46,59.986,1505176205,"201051344001093","219011344069620",0.00,22.50,0,283.44,298.17,0.0,0.0,0.000,835216.1,835216.1,22185,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1505176268,2462916.00
09/11/2017 20:30,2,0.000,ALERT,211.93,296.66,59.981,1505176205,"201051344000900","219011344069620",0.00,22.00,0,282.84,298.47,0.0,0.0,0.000,853932.8,853932.8,22181,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1505176270,2462917.00
09/11/2017 20:30,2,0.000,ALERT,212.38,296.06,59.975,1505176205,"201051344000648","219011344069620",0.00,22.00,0,282.84,298.47,0.0,0.0,0.000,839813.2,839813.2,22146,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1505176272,2462918.00
09/11/2017 20:30,2,0.000,ALERT,212.16,297.26,59.986,1505176205,"201051344000569","219011344069620",0.00,22.50,0,284.04,299.07,0.0,0.0,0.000,855377.0,855377.0,22115,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1505176274,2462919.00
09/11/2017 20:30,2,0.000,ALERT,212.16,297.26,59.975,1505176205,"201051344000983","219011344069620",0.00,22.50,0,283.74,299.07,0.0,0.0,0.000,846439.7,846439.7,22150,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1505176276,2462920.00
09/11/2017 20:30,2,0.000,ALERT,212.16,296.66,59.991,1505176205,"201051344001158","219011344069620",0.00,22.00,0,282.24,297.87,0.0,0.0,0.000,829844.5,829844.5,22154,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1505176277,2462921.00
09/11/2017 20:30,2,0.000,ALERT,212.61,297.26,59.986,1505176205,"201051344000576","219011344069620",0.00,22.30,0,283.14,298.47,0.0,0.0,0.000,844424.3,844424.3,22168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1505176279,2462922.00
09/11/2017 20:30,2,0.000,ALERT,211.25,294.26,59.981,1505176205,"274151322000087","219011344069620",0.00,24.80,0,281.33,297.26,0.0,0.0,0.000,1025082.7,1025082.7,22275,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1505176281,2462923.00
09/11/2017 20:45,2,0.000,ALERT,211.48,295.16,59.917,1505177103,"201051344000645","219011344069620",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,843355.7,843355.7,22141,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177105,2462924.00
09/11/2017 20:45,2,0.000,ALERT,210.57,294.86,59.928,1505177103,"274151322000085","219011344069620",0.00,23.00,0,292.16,297.87,0.0,0.0,0.000,1043245.7,1043245.7,22020,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177107,2462925.00
09/11/2017 20:45,2,0.000,ALERT,211.70,294.86,59.954,1505177103,"201051344000633","219011344069620",0.00,21.50,0,292.16,298.17,0.0,0.0,0.000,830640.8,830640.8,22197,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177109,2462926.00
09/11/2017 20:45,2,0.000,ALERT,211.25,295.16,59.954,1505177103,"201051344000469","219011344069620",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,834766.6,834766.6,22155,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177111,2462927.00
09/11/2017 20:45,2,0.000,ALERT,210.57,294.56,59.959,1505177103,"201051344000646","219011344069620",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,828746.8,828746.8,22147,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177113,2462928.00
09/11/2017 20:45,2,0.000,ALERT,210.12,294.86,59.954,1505177103,"274151322000052","219011344069620",0.00,23.50,0,291.85,297.87,0.0,0.0,0.000,1087850.2,1087850.2,22019,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177114,2462929.00
09/11/2017 20:45,2,0.000,ALERT,211.25,294.86,59.954,1505177103,"201051344000585","219011344069620",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,843462.9,843462.9,22143,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177116,2462930.00
09/11/2017 20:45,2,0.000,ALERT,211.03,294.86,59.949,1505177103,"201051344001230","219011344069620",0.00,21.30,0,293.66,297.26,0.0,0.0,0.000,833119.0,833119.0,22195,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177118,2462931.00
09/11/2017 20:45,2,0.000,ALERT,211.48,295.46,59.954,1505177103,"201051344000582","219011344069620",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,821939.3,821939.3,22133,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177120,2462932.00
09/11/2017 20:45,2,0.000,ALERT,210.57,294.86,59.959,1505177103,"201051344000955","219011344069620",0.00,21.80,0,293.66,296.96,0.0,0.0,0.000,842522.7,842522.7,22154,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177121,2462933.00
09/11/2017 20:45,2,0.000,ALERT,210.57,293.66,59.949,1505177103,"274151322000094","219011344069620",0.00,23.30,0,291.85,296.96,0.0,0.0,0.000,901644.9,901644.9,22476,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177123,2462934.00
09/11/2017 20:45,2,0.000,ALERT,211.03,296.06,59.954,1505177103,"201051344000579","219011344069620",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,853293.5,853293.5,22155,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177125,2462935.00
09/11/2017 20:45,2,0.000,ALERT,210.80,295.46,59.912,1505177103,"201051344000890","219011344069620",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,836684.1,836684.1,22155,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177127,2462936.00
09/11/2017 20:45,2,0.000,ALERT,211.03,294.56,59.938,1505177103,"201051344000438","219011344069620",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,838843.5,838843.5,22139,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177129,2462937.00
09/11/2017 20:45,2,0.000,ALERT,211.03,294.26,59.944,1505177103,"201051344000417","219011344069620",0.00,21.80,0,292.46,296.36,0.0,0.0,0.000,739404.3,739404.3,22182,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177130,2462938.00
09/11/2017 20:45,2,0.000,ALERT,210.35,294.56,59.944,1505177103,"274151322000083","219011344069620",0.00,23.30,0,292.46,298.17,0.0,0.0,0.000,1076859.7,1076859.7,22035,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177132,2462939.00
09/11/2017 20:45,2,0.000,ALERT,211.03,294.26,59.949,1505177103,"274151322000076","219011344069620",0.00,23.30,0,291.85,297.87,0.0,0.0,0.000,1150256.1,1150256.1,22023,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177134,2462940.00
09/11/2017 20:45,2,0.000,ALERT,211.03,295.76,59.949,1505177103,"201051344000868","219011344069620",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,833036.2,833036.2,22168,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177136,2462941.00
09/11/2017 20:45,2,0.000,ALERT,210.35,295.46,59.938,1505177103,"274151322000095","219011344069620",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,1139175.8,1139175.8,22060,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177138,2462942.00
09/11/2017 20:45,2,0.000,ALERT,211.03,295.46,59.938,1505177103,"201051344000988","219011344069620",0.00,21.50,0,291.55,298.17,0.0,0.0,0.000,711718.2,711718.2,22130,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177140,2462943.00
09/11/2017 20:45,2,0.000,ALERT,210.80,294.26,59.954,1505177103,"201051344001025","219011344069620",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,840194.7,840194.7,22138,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177141,2462944.00
09/11/2017 20:45,2,0.000,ALERT,211.03,295.46,59.954,1505177103,"201051344000458","219011344069620",0.00,22.00,0,293.66,299.37,0.0,0.0,0.000,844080.6,844080.6,22134,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177143,2462945.00
09/11/2017 20:45,2,0.000,ALERT,211.70,295.46,59.959,1505177103,"201051344000853","219011344069620",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,845601.8,845601.8,22164,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177145,2462946.00
09/11/2017 20:45,2,0.000,ALERT,211.25,294.86,59.928,1505177103,"201051344000685","219011344069620",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,838637.1,838637.1,22186,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177147,2462947.00
09/11/2017 20:45,2,0.000,ALERT,211.03,294.56,59.917,1505177103,"201051344000917","219011344069620",0.00,22.30,0,292.46,296.36,0.0,0.0,0.000,835263.2,835263.2,22181,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177149,2462948.00
09/11/2017 20:45,2,0.000,ALERT,211.25,295.16,59.959,1505177103,"201051344001145","219011344069620",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,843373.7,843373.7,22165,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177150,2462949.00
09/11/2017 20:45,2,0.000,ALERT,211.03,294.26,59.954,1505177103,"201051344000651","219011344069620",0.00,21.00,0,293.06,296.66,0.0,0.0,0.000,832433.2,832433.2,22155,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177152,2462950.00
09/11/2017 20:45,2,0.000,ALERT,210.12,294.26,59.954,1505177103,"274151322000088","219011344069620",0.00,23.00,0,292.16,297.57,0.0,0.0,0.000,1033729.3,1033729.3,22030,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177154,2462951.00
09/11/2017 20:45,2,0.000,ALERT,210.80,293.66,59.954,1505177103,"274151322000068","219011344069620",0.00,23.80,0,291.55,296.96,0.0,0.0,0.000,902732.4,902732.4,22485,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177156,2462952.00
09/11/2017 20:45,2,0.000,ALERT,210.57,294.86,59.959,1505177103,"201051344001135","219011344069620",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,827989.8,827989.8,22113,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177158,2462953.00
09/11/2017 20:45,2,0.000,ALERT,211.25,296.66,59.954,1505177103,"201051344000594","219011344069620",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,847686.7,847686.7,22150,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177159,2462954.00
09/11/2017 20:45,2,0.000,ALERT,211.03,294.56,59.907,1505177103,"201051344001203","219011344069620",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,838220.9,838220.9,22180,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177161,2462955.00
09/11/2017 20:45,2,0.000,ALERT,210.12,294.56,59.959,1505177103,"274151322000054","219011344069620",0.00,23.30,0,292.16,297.87,0.0,0.0,0.000,1049009.7,1049009.7,21998,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177163,2462956.00
09/11/2017 20:45,2,0.000,ALERT,211.48,295.46,59.959,1505177103,"201051344000867","219011344069620",0.00,22.00,0,293.36,298.77,0.0,0.0,0.000,831757.7,831757.7,22181,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177165,2462957.00
09/11/2017 20:45,2,0.000,ALERT,211.03,294.86,59.959,1505177103,"201051344001093","219011344069620",0.00,21.80,0,293.66,296.96,0.0,0.0,0.000,835216.1,835216.1,22187,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177166,2462958.00
09/11/2017 20:45,2,0.000,ALERT,211.25,296.06,59.917,1505177103,"201051344000900","219011344069620",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,853932.8,853932.8,22183,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177168,2462959.00
09/11/2017 20:45,2,0.000,ALERT,211.48,295.16,59.954,1505177103,"201051344000648","219011344069620",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,839813.2,839813.2,22148,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177170,2462960.00
09/11/2017 20:45,2,0.000,ALERT,211.25,296.06,59.954,1505177103,"201051344000569","219011344069620",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,855377.0,855377.0,22117,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177172,2462961.00
09/11/2017 20:45,2,0.000,ALERT,211.25,296.06,59.959,1505177103,"201051344000983","219011344069620",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,846439.7,846439.7,22152,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177174,2462962.00
09/11/2017 20:45,2,0.000,ALERT,211.25,295.46,59.954,1505177103,"201051344001158","219011344069620",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,829844.5,829844.5,22156,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177176,2462963.00
09/11/2017 20:45,2,0.000,ALERT,211.70,296.06,59.928,1505177103,"201051344000576","219011344069620",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,844424.3,844424.3,22170,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505177177,2462964.00
09/11/2017 20:45,2,0.000,ALERT,210.35,293.36,59.954,1505177103,"274151322000087","219011344069620",0.00,23.80,0,291.85,297.26,0.0,0.0,0.000,1025082.7,1025082.7,22277,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505177179,2462965.00
09/11/2017 21:00,2,0.000,ALERT,212.38,296.66,59.975,1505178003,"201051344000645","219011344069620",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,843355.7,843355.7,22143,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178005,2462966.00
09/11/2017 21:00,2,0.000,ALERT,210.80,294.86,59.933,1505178003,"274151322000085","219011344069620",0.00,22.50,0,292.76,296.66,0.0,0.0,0.000,1043245.7,1043245.7,22022,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178007,2462967.00
09/11/2017 21:00,2,0.000,ALERT,212.38,296.36,60.012,1505178003,"201051344000633","219011344069620",0.00,21.00,0,291.85,297.26,0.0,0.0,0.000,830640.8,830640.8,22199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178009,2462968.00
09/11/2017 21:00,2,0.000,ALERT,211.70,296.36,59.975,1505178003,"201051344000469","219011344069620",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,834766.6,834766.6,22157,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178011,2462969.00
09/11/2017 21:00,2,0.000,ALERT,211.03,295.46,59.975,1505178003,"201051344000646","219011344069620",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,828746.8,828746.8,22149,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178012,2462970.00
09/11/2017 21:00,2,0.000,ALERT,210.35,295.46,59.970,1505178003,"274151322000052","219011344069620",0.00,22.80,0,292.46,296.66,0.0,0.0,0.000,1087850.2,1087850.2,22021,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178014,2462971.00
09/11/2017 21:00,2,0.000,ALERT,211.70,295.76,59.970,1505178003,"201051344000585","219011344069620",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,843462.9,843462.9,22145,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178016,2462972.00
09/11/2017 21:00,2,0.000,ALERT,211.25,296.06,59.975,1505178003,"201051344001230","219011344069620",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,833119.0,833119.0,22197,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178018,2462973.00
09/11/2017 21:00,2,0.000,ALERT,211.93,296.36,59.981,1505178003,"201051344000582","219011344069620",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,821939.3,821939.3,22135,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178019,2462974.00
09/11/2017 21:00,2,0.000,ALERT,211.25,295.76,59.986,1505178003,"201051344000955","219011344069620",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,842522.7,842522.7,22156,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178021,2462975.00
09/11/2017 21:00,2,0.000,ALERT,210.80,293.96,59.986,1505178003,"274151322000094","219011344069620",0.00,22.30,0,292.46,295.46,0.0,0.0,0.000,901644.9,901644.9,22478,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178023,2462976.00
09/11/2017 21:00,2,0.000,ALERT,211.93,296.96,59.975,1505178003,"201051344000579","219011344069620",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,853293.5,853293.5,22157,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178025,2462977.00
09/11/2017 21:00,2,0.000,ALERT,211.25,295.76,59.944,1505178003,"201051344000890","219011344069620",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,836684.1,836684.1,22157,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178027,2462978.00
09/11/2017 21:00,2,0.000,ALERT,211.48,295.16,59.959,1505178003,"201051344000438","219011344069620",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,838843.5,838843.5,22141,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178028,2462979.00
09/11/2017 21:00,2,0.000,ALERT,211.70,294.86,59.975,1505178003,"201051344000417","219011344069620",0.00,21.00,0,292.16,296.06,0.0,0.0,0.000,739404.3,739404.3,22184,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178030,2462980.00
09/11/2017 21:00,2,0.000,ALERT,210.80,295.16,59.981,1505178003,"274151322000083","219011344069620",0.00,22.30,0,293.06,296.36,0.0,0.0,0.000,1076859.7,1076859.7,22037,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178032,2462981.00
09/11/2017 21:00,2,0.000,ALERT,211.25,294.86,59.970,1505178003,"274151322000076","219011344069620",0.00,22.50,0,292.76,296.36,0.0,0.0,0.000,1150256.1,1150256.1,22025,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178034,2462982.00
09/11/2017 21:00,2,0.000,ALERT,211.93,297.87,59.975,1505178003,"201051344000868","219011344069620",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,833036.2,833036.2,22170,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178036,2462983.00
09/11/2017 21:00,2,0.000,ALERT,210.80,295.76,59.970,1505178003,"274151322000095","219011344069620",0.00,22.30,0,293.96,296.96,0.0,0.0,0.000,1139175.8,1139175.8,22062,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178038,2462984.00
09/11/2017 21:00,2,0.000,ALERT,211.93,296.96,59.975,1505178003,"201051344000988","219011344069620",0.00,21.30,0,291.55,298.17,0.0,0.0,0.000,711718.2,711718.2,22132,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178040,2462985.00
09/11/2017 21:00,2,0.000,ALERT,211.48,294.86,59.970,1505178003,"201051344001025","219011344069620",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,840194.7,840194.7,22140,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178041,2462986.00
09/11/2017 21:00,2,0.000,ALERT,211.93,296.96,59.970,1505178003,"201051344000458","219011344069620",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,844080.6,844080.6,22136,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178043,2462987.00
09/11/2017 21:00,2,0.000,ALERT,212.61,296.96,59.981,1505178003,"201051344000853","219011344069620",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,845601.8,845601.8,22166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178045,2462988.00
09/11/2017 21:00,2,0.000,ALERT,211.70,295.46,59.959,1505178003,"201051344000685","219011344069620",0.00,21.00,0,292.76,296.66,0.0,0.0,0.000,838637.1,838637.1,22188,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178047,2462989.00
09/11/2017 21:00,2,0.000,ALERT,211.48,294.86,59.970,1505178003,"201051344000917","219011344069620",0.00,21.80,0,291.85,296.36,0.0,0.0,0.000,835263.2,835263.2,22183,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178049,2462990.00
09/11/2017 21:00,2,0.000,ALERT,211.70,295.46,59.986,1505178003,"201051344001145","219011344069620",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,843373.7,843373.7,22167,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178051,2462991.00
09/11/2017 21:00,2,0.000,ALERT,211.48,294.56,59.975,1505178003,"201051344000651","219011344069620",0.00,20.30,0,292.46,296.36,0.0,0.0,0.000,832433.2,832433.2,22157,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178052,2462992.00
09/11/2017 21:00,2,0.000,ALERT,210.35,294.86,59.975,1505178003,"274151322000088","219011344069620",0.00,22.30,0,292.76,296.06,0.0,0.0,0.000,1033729.3,1033729.3,22032,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178054,2462993.00
09/11/2017 21:00,2,0.000,ALERT,211.25,294.26,59.975,1505178003,"274151322000068","219011344069620",0.00,23.00,0,292.16,295.16,0.0,0.0,0.000,902732.4,902732.4,22487,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178056,2462994.00
09/11/2017 21:00,2,0.000,ALERT,211.03,295.46,59.981,1505178003,"201051344001135","219011344069620",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,827989.8,827989.8,22115,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178058,2462995.00
09/11/2017 21:00,2,0.000,ALERT,211.70,297.57,59.981,1505178003,"201051344000594","219011344069620",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,847686.7,847686.7,22152,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178059,2462996.00
09/11/2017 21:00,2,0.000,ALERT,211.48,295.46,59.981,1505178003,"201051344001203","219011344069620",0.00,21.00,0,292.76,298.47,0.0,0.0,0.000,838220.9,838220.9,22182,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178061,2462997.00
09/11/2017 21:00,2,0.000,ALERT,210.57,295.16,59.975,1505178003,"274151322000054","219011344069620",0.00,22.50,0,292.76,296.66,0.0,0.0,0.000,1049009.7,1049009.7,22000,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178063,2462998.00
09/11/2017 21:00,2,0.000,ALERT,212.16,296.66,59.996,1505178003,"201051344000867","219011344069620",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,831757.7,831757.7,22183,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178065,2462999.00
09/11/2017 21:00,2,0.000,ALERT,211.48,295.46,60.023,1505178003,"201051344001093","219011344069620",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,835216.1,835216.1,22189,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178067,2463000.00
09/11/2017 21:00,2,0.000,ALERT,211.70,296.96,59.996,1505178003,"201051344000900","219011344069620",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,853932.8,853932.8,22185,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178068,2463001.00
09/11/2017 21:00,2,0.000,ALERT,212.16,296.36,59.981,1505178003,"201051344000648","219011344069620",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,839813.2,839813.2,22150,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178070,2463002.00
09/11/2017 21:00,2,0.000,ALERT,211.93,297.57,59.996,1505178003,"201051344000569","219011344069620",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,855377.0,855377.0,22119,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178072,2463003.00
09/11/2017 21:00,2,0.000,ALERT,211.93,297.26,59.970,1505178003,"201051344000983","219011344069620",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,846439.7,846439.7,22154,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178074,2463004.00
09/11/2017 21:00,2,0.000,ALERT,211.93,296.66,59.954,1505178003,"201051344001158","219011344069620",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,829844.5,829844.5,22158,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178076,2463005.00
09/11/2017 21:00,2,0.000,ALERT,212.38,297.26,59.996,1505178003,"201051344000576","219011344069620",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,844424.3,844424.3,22172,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178077,2463006.00
09/11/2017 21:00,2,0.000,ALERT,211.03,293.96,59.991,1505178003,"274151322000087","219011344069620",0.00,23.00,0,292.16,295.76,0.0,0.0,0.000,1025082.7,1025082.7,22279,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178079,2463007.00
09/11/2017 21:15,2,0.000,ALERT,212.61,296.96,59.996,1505178904,"201051344000645","219011344069620",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,843355.7,843355.7,22145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178906,2463008.00
09/11/2017 21:15,2,0.000,ALERT,211.25,295.16,60.018,1505178904,"274151322000085","219011344069620",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,1043245.7,1043245.7,22024,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178908,2463009.00
09/11/2017 21:15,2,0.000,ALERT,212.83,296.96,59.981,1505178904,"201051344000633","219011344069620",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,830640.8,830640.8,22201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178909,2463010.00
09/11/2017 21:15,2,0.000,ALERT,212.38,296.96,60.002,1505178904,"201051344000469","219011344069620",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,834766.6,834766.6,22159,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178911,2463011.00
09/11/2017 21:15,2,0.000,ALERT,211.48,295.76,60.012,1505178904,"201051344000646","219011344069620",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,828746.8,828746.8,22151,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178913,2463012.00
09/11/2017 21:15,2,0.000,ALERT,210.80,294.56,59.996,1505178904,"274151322000052","219011344069620",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,1087850.2,1087850.2,22023,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178915,2463013.00
