ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 21:15,2,0.000,ALERT,211.93,296.36,60.007,1505178904,"201051344000585","219011344069620",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,843462.9,843462.9,22147,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178917,2463014.00
09/11/2017 21:15,2,0.000,ALERT,211.70,296.36,60.002,1505178904,"201051344001230","219011344069620",0.00,20.30,0,293.96,297.57,0.0,0.0,0.000,833119.0,833119.0,22199,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178919,2463015.00
09/11/2017 21:15,2,0.000,ALERT,212.16,296.96,59.996,1505178904,"201051344000582","219011344069620",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,821939.3,821939.3,22137,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178920,2463016.00
09/11/2017 21:15,2,0.000,ALERT,211.48,296.06,60.039,1505178904,"201051344000955","219011344069620",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,842522.7,842522.7,22158,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178922,2463017.00
09/11/2017 21:15,2,0.000,ALERT,211.25,294.86,59.996,1505178904,"274151322000094","219011344069620",0.00,21.80,0,292.16,296.06,0.0,0.0,0.000,901644.9,901644.9,22480,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178924,2463018.00
09/11/2017 21:15,2,0.000,ALERT,212.16,297.87,59.996,1505178904,"201051344000579","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,853293.5,853293.5,22159,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178926,2463019.00
09/11/2017 21:15,2,0.000,ALERT,211.48,296.36,60.002,1505178904,"201051344000890","219011344069620",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,836684.1,836684.1,22159,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178927,2463020.00
09/11/2017 21:15,2,0.000,ALERT,211.93,296.06,59.996,1505178904,"201051344000438","219011344069620",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,838843.5,838843.5,22143,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178929,2463021.00
09/11/2017 21:15,2,0.000,ALERT,211.93,295.76,59.991,1505178904,"201051344000417","219011344069620",0.00,20.70,0,292.76,296.66,0.0,0.0,0.000,739404.3,739404.3,22186,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178931,2463022.00
09/11/2017 21:15,2,0.000,ALERT,211.03,295.76,59.991,1505178904,"274151322000083","219011344069620",0.00,21.80,0,293.06,296.96,0.0,0.0,0.000,1076859.7,1076859.7,22039,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178933,2463023.00
09/11/2017 21:15,2,0.000,ALERT,211.70,294.86,60.002,1505178904,"274151322000076","219011344069620",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,1150256.1,1150256.1,22027,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178935,2463024.00
09/11/2017 21:15,2,0.000,ALERT,212.16,297.87,60.039,1505178904,"201051344000868","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,833036.2,833036.2,22172,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178936,2463025.00
09/11/2017 21:15,2,0.000,ALERT,211.25,296.06,60.002,1505178904,"274151322000095","219011344069620",0.00,21.50,0,293.96,297.26,0.0,0.0,0.000,1139175.8,1139175.8,22064,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178938,2463026.00
09/11/2017 21:15,2,0.000,ALERT,212.16,296.96,60.023,1505178904,"201051344000988","219011344069620",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,711718.2,711718.2,22134,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178940,2463027.00
09/11/2017 21:15,2,0.000,ALERT,211.70,295.46,59.991,1505178904,"201051344001025","219011344069620",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,840194.7,840194.7,22142,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178942,2463028.00
09/11/2017 21:15,2,0.000,ALERT,212.16,297.26,59.996,1505178904,"201051344000458","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,844080.6,844080.6,22138,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178944,2463029.00
09/11/2017 21:15,2,0.000,ALERT,212.83,296.96,60.002,1505178904,"201051344000853","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,845601.8,845601.8,22168,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178946,2463030.00
09/11/2017 21:15,2,0.000,ALERT,212.16,295.76,59.996,1505178904,"201051344000685","219011344069620",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,838637.1,838637.1,22190,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178947,2463031.00
09/11/2017 21:15,2,0.000,ALERT,211.93,295.46,59.986,1505178904,"201051344000917","219011344069620",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,835263.2,835263.2,22185,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178949,2463032.00
09/11/2017 21:15,2,0.000,ALERT,211.93,296.36,59.944,1505178904,"201051344001145","219011344069620",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,843373.7,843373.7,22169,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178951,2463033.00
09/11/2017 21:15,2,0.000,ALERT,211.93,295.16,59.991,1505178904,"201051344000651","219011344069620",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,832433.2,832433.2,22159,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178953,2463034.00
09/11/2017 21:15,2,0.000,ALERT,210.80,295.16,59.981,1505178904,"274151322000088","219011344069620",0.00,21.80,0,293.06,296.36,0.0,0.0,0.000,1033729.3,1033729.3,22034,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178955,2463035.00
09/11/2017 21:15,2,0.000,ALERT,211.70,294.26,59.996,1505178904,"274151322000068","219011344069620",0.00,22.30,0,292.46,295.46,0.0,0.0,0.000,902732.4,902732.4,22489,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178956,2463036.00
09/11/2017 21:15,2,0.000,ALERT,211.48,295.76,59.991,1505178904,"201051344001135","219011344069620",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,827989.8,827989.8,22117,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178958,2463037.00
09/11/2017 21:15,2,0.000,ALERT,212.16,297.87,59.986,1505178904,"201051344000594","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,847686.7,847686.7,22154,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178960,2463038.00
09/11/2017 21:15,2,0.000,ALERT,211.93,295.76,59.981,1505178904,"201051344001203","219011344069620",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,838220.9,838220.9,22184,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505178962,2463039.00
09/11/2017 21:15,2,0.000,ALERT,211.03,295.46,59.986,1505178904,"274151322000054","219011344069620",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,1049009.7,1049009.7,22002,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178964,2463040.00
09/11/2017 21:15,2,0.000,ALERT,212.38,296.96,59.986,1505178904,"201051344000867","219011344069620",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,831757.7,831757.7,22185,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178965,2463041.00
09/11/2017 21:15,2,0.000,ALERT,211.93,296.06,59.981,1505178904,"201051344001093","219011344069620",0.00,21.00,0,293.96,297.26,0.0,0.0,0.000,835216.1,835216.1,22191,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178967,2463042.00
09/11/2017 21:15,2,0.000,ALERT,212.38,297.57,59.986,1505178904,"201051344000900","219011344069620",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,853932.8,853932.8,22187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178969,2463043.00
09/11/2017 21:15,2,0.000,ALERT,212.61,296.66,60.002,1505178904,"201051344000648","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,839813.2,839813.2,22152,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178971,2463044.00
09/11/2017 21:15,2,0.000,ALERT,212.38,297.87,60.007,1505178904,"201051344000569","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,855377.0,855377.0,22121,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178973,2463045.00
09/11/2017 21:15,2,0.000,ALERT,212.38,297.87,59.986,1505178904,"201051344000983","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,846439.7,846439.7,22156,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178975,2463046.00
09/11/2017 21:15,2,0.000,ALERT,212.38,296.96,59.986,1505178904,"201051344001158","219011344069620",0.00,20.30,0,294.56,297.87,0.0,0.0,0.000,829844.5,829844.5,22160,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178977,2463047.00
09/11/2017 21:15,2,0.000,ALERT,212.83,297.87,59.986,1505178904,"201051344000576","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,844424.3,844424.3,22174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178978,2463048.00
09/11/2017 21:15,2,0.000,ALERT,211.03,294.56,59.991,1505178904,"274151322000087","219011344069620",0.00,22.50,0,292.46,296.06,0.0,0.0,0.000,1025082.7,1025082.7,22281,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505178980,2463049.00
09/11/2017 21:30,2,0.000,ALERT,212.38,296.06,59.996,1505179803,"201051344000645","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,843355.7,843355.7,22147,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179805,2463050.00
09/11/2017 21:30,2,0.000,ALERT,211.03,294.56,59.996,1505179803,"274151322000085","219011344069620",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,1043245.7,1043245.7,22026,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179807,2463051.00
09/11/2017 21:30,2,0.000,ALERT,212.61,295.76,60.012,1505179803,"201051344000633","219011344069620",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,830640.8,830640.8,22203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179809,2463052.00
09/11/2017 21:30,2,0.000,ALERT,211.93,295.76,59.996,1505179803,"201051344000469","219011344069620",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,834766.6,834766.6,22161,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179811,2463053.00
09/11/2017 21:30,2,0.000,ALERT,211.48,296.06,60.002,1505179803,"201051344000646","219011344069620",0.00,20.30,0,293.66,297.26,0.0,0.0,0.000,828746.8,828746.8,22153,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179812,2463054.00
09/11/2017 21:30,2,0.000,ALERT,210.57,293.66,59.996,1505179803,"274151322000052","219011344069620",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,1087850.2,1087850.2,22025,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179814,2463055.00
09/11/2017 21:30,2,0.000,ALERT,211.93,296.36,60.007,1505179803,"201051344000585","219011344069620",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,843462.9,843462.9,22149,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179816,2463056.00
09/11/2017 21:30,2,0.000,ALERT,211.70,296.36,60.034,1505179803,"201051344001230","219011344069620",0.00,20.00,0,294.26,297.57,0.0,0.0,0.000,833119.0,833119.0,22201,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179818,2463057.00
09/11/2017 21:30,2,0.000,ALERT,212.16,296.96,60.007,1505179803,"201051344000582","219011344069620",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,821939.3,821939.3,22139,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179819,2463058.00
09/11/2017 21:30,2,0.000,ALERT,211.48,296.06,60.018,1505179803,"201051344000955","219011344069620",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,842522.7,842522.7,22160,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179821,2463059.00
09/11/2017 21:30,2,0.000,ALERT,211.03,293.66,60.012,1505179803,"274151322000094","219011344069620",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,901644.9,901644.9,22482,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179823,2463060.00
09/11/2017 21:30,2,0.000,ALERT,211.93,296.66,60.007,1505179803,"201051344000579","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,853293.5,853293.5,22161,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179825,2463061.00
09/11/2017 21:30,2,0.000,ALERT,211.70,296.66,60.012,1505179803,"201051344000890","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,836684.1,836684.1,22161,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179827,2463062.00
09/11/2017 21:30,2,0.000,ALERT,211.93,296.36,60.018,1505179803,"201051344000438","219011344069620",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,838843.5,838843.5,22145,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179829,2463063.00
09/11/2017 21:30,2,0.000,ALERT,211.93,295.76,60.007,1505179803,"201051344000417","219011344069620",0.00,20.30,0,293.36,296.96,0.0,0.0,0.000,739404.3,739404.3,22188,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179831,2463064.00
09/11/2017 21:30,2,0.000,ALERT,211.03,295.16,60.007,1505179803,"274151322000083","219011344069620",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,1076859.7,1076859.7,22041,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179833,2463065.00
09/11/2017 21:30,2,0.000,ALERT,211.48,294.26,60.028,1505179803,"274151322000076","219011344069620",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,1150256.1,1150256.1,22029,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179834,2463066.00
09/11/2017 21:30,2,0.000,ALERT,212.16,296.96,60.012,1505179803,"201051344000868","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,833036.2,833036.2,22174,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179836,2463067.00
09/11/2017 21:30,2,0.000,ALERT,210.80,294.86,60.018,1505179803,"274151322000095","219011344069620",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,1139175.8,1139175.8,22066,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179838,2463068.00
09/11/2017 21:30,2,0.000,ALERT,211.93,296.36,60.012,1505179803,"201051344000988","219011344069620",0.00,20.70,0,292.76,298.47,0.0,0.0,0.000,711718.2,711718.2,22136,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179840,2463069.00
09/11/2017 21:30,2,0.000,ALERT,211.48,295.46,60.012,1505179803,"201051344001025","219011344069620",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,840194.7,840194.7,22144,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179842,2463070.00
09/11/2017 21:30,2,0.000,ALERT,211.93,296.36,60.007,1505179803,"201051344000458","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,844080.6,844080.6,22140,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179843,2463071.00
09/11/2017 21:30,2,0.000,ALERT,212.61,296.36,60.018,1505179803,"201051344000853","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,845601.8,845601.8,22170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179845,2463072.00
09/11/2017 21:30,2,0.000,ALERT,211.93,296.06,59.970,1505179803,"201051344000685","219011344069620",0.00,20.30,0,293.66,297.26,0.0,0.0,0.000,838637.1,838637.1,22192,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179847,2463073.00
09/11/2017 21:30,2,0.000,ALERT,211.70,295.76,60.018,1505179803,"201051344000917","219011344069620",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,835263.2,835263.2,22187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179849,2463074.00
09/11/2017 21:30,2,0.000,ALERT,211.70,296.36,60.002,1505179803,"201051344001145","219011344069620",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,843373.7,843373.7,22171,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179850,2463075.00
09/11/2017 21:30,2,0.000,ALERT,211.48,295.16,60.012,1505179803,"201051344000651","219011344069620",0.00,19.80,0,293.66,296.96,0.0,0.0,0.000,832433.2,832433.2,22161,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179852,2463076.00
09/11/2017 21:30,2,0.000,ALERT,210.57,293.66,60.007,1505179803,"274151322000088","219011344069620",0.00,21.50,0,292.16,296.66,0.0,0.0,0.000,1033729.3,1033729.3,22036,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179854,2463077.00
09/11/2017 21:30,2,0.000,ALERT,211.25,293.06,60.002,1505179803,"274151322000068","219011344069620",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,902732.4,902732.4,22491,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179856,2463078.00
09/11/2017 21:30,2,0.000,ALERT,211.25,295.76,59.991,1505179803,"201051344001135","219011344069620",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,827989.8,827989.8,22119,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179858,2463079.00
09/11/2017 21:30,2,0.000,ALERT,211.70,296.96,60.012,1505179803,"201051344000594","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,847686.7,847686.7,22156,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179859,2463080.00
09/11/2017 21:30,2,0.000,ALERT,211.70,295.76,60.034,1505179803,"201051344001203","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,838220.9,838220.9,22186,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179861,2463081.00
09/11/2017 21:30,2,0.000,ALERT,210.80,294.26,60.002,1505179803,"274151322000054","219011344069620",0.00,21.80,0,292.16,296.96,0.0,0.0,0.000,1049009.7,1049009.7,22004,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179863,2463082.00
09/11/2017 21:30,2,0.000,ALERT,212.16,296.06,60.018,1505179803,"201051344000867","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,831757.7,831757.7,22187,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179865,2463083.00
09/11/2017 21:30,2,0.000,ALERT,211.70,296.06,60.018,1505179803,"201051344001093","219011344069620",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,835216.1,835216.1,22193,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179867,2463084.00
09/11/2017 21:30,2,0.000,ALERT,211.93,296.36,60.007,1505179803,"201051344000900","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,853932.8,853932.8,22189,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179869,2463085.00
09/11/2017 21:30,2,0.000,ALERT,212.16,296.06,60.007,1505179803,"201051344000648","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,839813.2,839813.2,22154,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179871,2463086.00
09/11/2017 21:30,2,0.000,ALERT,211.93,297.26,60.012,1505179803,"201051344000569","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,855377.0,855377.0,22123,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505179872,2463087.00
09/11/2017 21:30,2,0.000,ALERT,211.93,296.96,60.007,1505179803,"201051344000983","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,846439.7,846439.7,22158,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179874,2463088.00
09/11/2017 21:30,2,0.000,ALERT,211.93,296.36,60.018,1505179803,"201051344001158","219011344069620",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,829844.5,829844.5,22162,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179876,2463089.00
09/11/2017 21:30,2,0.000,ALERT,212.38,296.96,60.018,1505179803,"201051344000576","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,844424.3,844424.3,22176,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179878,2463090.00
09/11/2017 21:30,2,0.000,ALERT,211.03,293.66,59.996,1505179803,"274151322000087","219011344069620",0.00,22.00,0,291.55,296.06,0.0,0.0,0.000,1025082.7,1025082.7,22283,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505179880,2463091.00
09/11/2017 21:45,2,0.000,ALERT,212.83,297.57,59.975,1505180703,"201051344000645","219011344069620",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,843355.7,843355.7,22149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180705,2463092.00
09/11/2017 21:45,2,0.000,ALERT,211.70,295.46,59.975,1505180703,"274151322000085","219011344069620",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,1043245.7,1043245.7,22028,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180707,2463093.00
09/11/2017 21:45,2,0.000,ALERT,213.06,296.96,59.970,1505180703,"201051344000633","219011344069620",0.00,20.00,0,292.46,298.17,0.0,0.0,0.000,830640.8,830640.8,22205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180708,2463094.00
09/11/2017 21:45,2,0.000,ALERT,212.61,297.26,59.975,1505180703,"201051344000469","219011344069620",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,834766.6,834766.6,22163,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180710,2463095.00
09/11/2017 21:45,2,0.000,ALERT,211.93,296.66,59.975,1505180703,"201051344000646","219011344069620",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,828746.8,828746.8,22155,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180712,2463096.00
09/11/2017 21:45,2,0.000,ALERT,211.48,295.76,59.959,1505180703,"274151322000052","219011344069620",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,1087850.2,1087850.2,22027,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180714,2463097.00
09/11/2017 21:45,2,0.000,ALERT,212.61,296.96,59.949,1505180703,"201051344000585","219011344069620",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,843462.9,843462.9,22151,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180716,2463098.00
09/11/2017 21:45,2,0.000,ALERT,212.16,297.26,59.970,1505180703,"201051344001230","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,833119.0,833119.0,22203,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180717,2463099.00
09/11/2017 21:45,2,0.000,ALERT,212.61,297.57,59.965,1505180703,"201051344000582","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,821939.3,821939.3,22141,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180719,2463100.00
09/11/2017 21:45,2,0.000,ALERT,211.93,296.66,59.970,1505180703,"201051344000955","219011344069620",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,842522.7,842522.7,22162,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180721,2463101.00
09/11/2017 21:45,2,0.000,ALERT,211.70,295.16,59.933,1505180703,"274151322000094","219011344069620",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,901644.9,901644.9,22484,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180723,2463102.00
09/11/2017 21:45,2,0.000,ALERT,212.38,297.87,59.965,1505180703,"201051344000579","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,853293.5,853293.5,22163,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180725,2463103.00
09/11/2017 21:45,2,0.000,ALERT,212.16,297.26,59.970,1505180703,"201051344000890","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,836684.1,836684.1,22163,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180727,2463104.00
09/11/2017 21:45,2,0.000,ALERT,212.38,296.96,59.970,1505180703,"201051344000438","219011344069620",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,838843.5,838843.5,22147,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180728,2463105.00
09/11/2017 21:45,2,0.000,ALERT,212.38,296.36,59.975,1505180703,"201051344000417","219011344069620",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,739404.3,739404.3,22190,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180730,2463106.00
09/11/2017 21:45,2,0.000,ALERT,211.48,296.06,59.959,1505180703,"274151322000083","219011344069620",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,1076859.7,1076859.7,22043,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180732,2463107.00
09/11/2017 21:45,2,0.000,ALERT,212.16,295.46,59.965,1505180703,"274151322000076","219011344069620",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,1150256.1,1150256.1,22031,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180734,2463108.00
09/11/2017 21:45,2,0.000,ALERT,212.38,297.87,59.965,1505180703,"201051344000868","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,833036.2,833036.2,22176,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180736,2463109.00
09/11/2017 21:45,2,0.000,ALERT,211.48,296.36,59.970,1505180703,"274151322000095","219011344069620",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,1139175.8,1139175.8,22068,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180738,2463110.00
09/11/2017 21:45,2,0.000,ALERT,212.38,297.57,59.970,1505180703,"201051344000988","219011344069620",0.00,20.30,0,292.16,298.77,0.0,0.0,0.000,711718.2,711718.2,22138,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180739,2463111.00
09/11/2017 21:45,2,0.000,ALERT,212.16,296.06,59.996,1505180703,"201051344001025","219011344069620",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,840194.7,840194.7,22146,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180741,2463112.00
09/11/2017 21:45,2,0.000,ALERT,212.38,297.26,59.975,1505180703,"201051344000458","219011344069620",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,844080.6,844080.6,22142,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180743,2463113.00
09/11/2017 21:45,2,0.000,ALERT,212.83,296.96,59.970,1505180703,"201051344000853","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,845601.8,845601.8,22172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180745,2463114.00
09/11/2017 21:45,2,0.000,ALERT,212.61,296.96,59.954,1505180703,"201051344000685","219011344069620",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,838637.1,838637.1,22194,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180746,2463115.00
09/11/2017 21:45,2,0.000,ALERT,212.38,296.36,59.944,1505180703,"201051344000917","219011344069620",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,835263.2,835263.2,22189,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180748,2463116.00
09/11/2017 21:45,2,0.000,ALERT,212.61,297.26,59.975,1505180703,"201051344001145","219011344069620",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,843373.7,843373.7,22173,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180750,2463117.00
09/11/2017 21:45,2,0.000,ALERT,212.61,296.36,59.970,1505180703,"201051344000651","219011344069620",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,832433.2,832433.2,22163,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180752,2463118.00
09/11/2017 21:45,2,0.000,ALERT,211.25,295.76,59.975,1505180703,"274151322000088","219011344069620",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,1033729.3,1033729.3,22038,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180754,2463119.00
09/11/2017 21:45,2,0.000,ALERT,211.93,294.56,59.965,1505180703,"274151322000068","219011344069620",0.00,21.80,0,292.16,296.06,0.0,0.0,0.000,902732.4,902732.4,22493,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180756,2463120.00
09/11/2017 21:45,2,0.000,ALERT,212.16,296.96,59.954,1505180703,"201051344001135","219011344069620",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,827989.8,827989.8,22121,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180758,2463121.00
09/11/2017 21:45,2,0.000,ALERT,212.38,298.17,59.986,1505180703,"201051344000594","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,847686.7,847686.7,22158,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180759,2463122.00
09/11/2017 21:45,2,0.000,ALERT,212.38,296.66,59.949,1505180703,"201051344001203","219011344069620",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,838220.9,838220.9,22188,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180761,2463123.00
09/11/2017 21:45,2,0.000,ALERT,211.48,295.76,59.991,1505180703,"274151322000054","219011344069620",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,1049009.7,1049009.7,22006,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180763,2463124.00
09/11/2017 21:45,2,0.000,ALERT,212.61,297.26,60.034,1505180703,"201051344000867","219011344069620",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,831757.7,831757.7,22189,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180765,2463125.00
09/11/2017 21:45,2,0.000,ALERT,212.38,296.96,60.028,1505180703,"201051344001093","219011344069620",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,835216.1,835216.1,22195,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180767,2463126.00
09/11/2017 21:45,2,0.000,ALERT,212.38,297.57,59.954,1505180703,"201051344000900","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,853932.8,853932.8,22191,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180768,2463127.00
09/11/2017 21:45,2,0.000,ALERT,212.61,296.96,60.002,1505180703,"201051344000648","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,839813.2,839813.2,22156,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180770,2463128.00
09/11/2017 21:45,2,0.000,ALERT,212.38,298.17,59.981,1505180703,"201051344000569","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,855377.0,855377.0,22125,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180772,2463129.00
09/11/2017 21:45,2,0.000,ALERT,212.38,297.87,60.002,1505180703,"201051344000983","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,846439.7,846439.7,22160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505180774,2463130.00
09/11/2017 21:45,2,0.000,ALERT,212.61,297.26,60.002,1505180703,"201051344001158","219011344069620",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,829844.5,829844.5,22164,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180776,2463131.00
09/11/2017 21:45,2,0.000,ALERT,213.06,298.17,59.991,1505180703,"201051344000576","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,844424.3,844424.3,22178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180777,2463132.00
09/11/2017 21:45,2,0.000,ALERT,211.70,295.76,60.002,1505180703,"274151322000087","219011344069620",0.00,21.80,0,292.16,296.66,0.0,0.0,0.000,1025082.7,1025082.7,22285,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505180779,2463133.00
09/11/2017 22:00,2,0.000,ALERT,213.06,297.57,60.007,1505181603,"201051344000645","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,843355.7,843355.7,22151,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181605,2463134.00
09/11/2017 22:00,2,0.000,ALERT,211.70,295.76,60.007,1505181603,"274151322000085","219011344069620",0.00,21.00,0,293.36,296.96,0.0,0.0,0.000,1043245.7,1043245.7,22030,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505181607,2463135.00
09/11/2017 22:00,2,0.000,ALERT,213.06,297.26,60.007,1505181603,"201051344000633","219011344069620",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,830640.8,830640.8,22207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181609,2463136.00
09/11/2017 22:00,2,0.000,ALERT,212.61,297.26,59.981,1505181603,"201051344000469","219011344069620",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,834766.6,834766.6,22165,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181611,2463137.00
09/11/2017 22:00,2,0.000,ALERT,212.16,296.96,60.007,1505181603,"201051344000646","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,828746.8,828746.8,22157,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505181613,2463138.00
09/11/2017 22:00,2,0.000,ALERT,211.25,296.36,60.012,1505181603,"274151322000052","219011344069620",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,1087850.2,1087850.2,22029,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505181614,2463139.00
09/11/2017 22:00,2,0.000,ALERT,212.61,297.26,60.018,1505181603,"201051344000585","219011344069620",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,843462.9,843462.9,22153,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181616,2463140.00
09/11/2017 22:00,2,0.000,ALERT,212.38,297.57,59.996,1505181603,"201051344001230","219011344069620",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,833119.0,833119.0,22205,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181618,2463141.00
09/11/2017 22:00,2,0.000,ALERT,212.83,297.87,60.012,1505181603,"201051344000582","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,821939.3,821939.3,22143,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181620,2463142.00
09/11/2017 22:00,2,0.000,ALERT,212.16,297.26,60.007,1505181603,"201051344000955","219011344069620",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,842522.7,842522.7,22164,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181622,2463143.00
09/11/2017 22:00,2,0.000,ALERT,211.70,295.16,60.012,1505181603,"274151322000094","219011344069620",0.00,20.70,0,293.06,296.66,0.0,0.0,0.000,901644.9,901644.9,22486,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181623,2463144.00
09/11/2017 22:00,2,0.000,ALERT,212.61,298.17,59.986,1505181603,"201051344000579","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,853293.5,853293.5,22165,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181625,2463145.00
09/11/2017 22:00,2,0.000,ALERT,212.38,297.57,60.007,1505181603,"201051344000890","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,836684.1,836684.1,22165,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181627,2463146.00
09/11/2017 22:00,2,0.000,ALERT,212.61,297.26,60.044,1505181603,"201051344000438","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,838843.5,838843.5,22149,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181629,2463147.00
09/11/2017 22:00,2,0.000,ALERT,212.61,296.36,60.007,1505181603,"201051344000417","219011344069620",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,739404.3,739404.3,22192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181631,2463148.00
09/11/2017 22:00,2,0.000,ALERT,211.48,296.36,59.981,1505181603,"274151322000083","219011344069620",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,1076859.7,1076859.7,22045,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181632,2463149.00
09/11/2017 22:00,2,0.000,ALERT,211.93,295.16,60.023,1505181603,"274151322000076","219011344069620",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,1150256.1,1150256.1,22033,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505181634,2463150.00
09/11/2017 22:00,2,0.000,ALERT,212.38,297.87,60.012,1505181603,"201051344000868","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,833036.2,833036.2,22178,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181636,2463151.00
09/11/2017 22:00,2,0.000,ALERT,211.25,296.66,60.002,1505181603,"274151322000095","219011344069620",0.00,20.30,0,294.56,297.87,0.0,0.0,0.000,1139175.8,1139175.8,22070,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181638,2463152.00
09/11/2017 22:00,2,0.000,ALERT,212.38,297.57,60.012,1505181603,"201051344000988","219011344069620",0.00,20.00,0,293.06,298.77,0.0,0.0,0.000,711718.2,711718.2,22140,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181639,2463153.00
09/11/2017 22:00,2,0.000,ALERT,212.16,296.36,60.023,1505181603,"201051344001025","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,840194.7,840194.7,22148,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505181641,2463154.00
09/11/2017 22:00,2,0.000,ALERT,212.38,297.57,60.007,1505181603,"201051344000458","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,844080.6,844080.6,22144,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181643,2463155.00
09/11/2017 22:00,2,0.000,ALERT,213.06,297.26,60.039,1505181603,"201051344000853","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,845601.8,845601.8,22174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505181645,2463156.00
09/11/2017 22:00,2,0.000,ALERT,212.83,297.26,60.007,1505181603,"201051344000685","219011344069620",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,838637.1,838637.1,22196,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181647,2463157.00
