ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 22:00,2,0.000,ALERT,212.38,296.36,60.012,1505181603,"201051344000917","219011344069620",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,835263.2,835263.2,22191,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181648,2463158.00
09/11/2017 22:00,2,0.000,ALERT,212.61,297.26,60.012,1505181603,"201051344001145","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,843373.7,843373.7,22175,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505181650,2463159.00
09/11/2017 22:00,2,0.000,ALERT,212.38,296.06,60.012,1505181603,"201051344000651","219011344069620",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,832433.2,832433.2,22165,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181652,2463160.00
09/11/2017 22:00,2,0.000,ALERT,211.25,295.46,60.018,1505181603,"274151322000088","219011344069620",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,1033729.3,1033729.3,22040,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181654,2463161.00
09/11/2017 22:00,2,0.000,ALERT,212.38,295.16,59.996,1505181603,"274151322000068","219011344069620",0.00,21.30,0,292.76,296.36,0.0,0.0,0.000,902732.4,902732.4,22495,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181656,2463162.00
09/11/2017 22:00,2,0.000,ALERT,212.16,296.66,60.007,1505181603,"201051344001135","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,827989.8,827989.8,22123,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181658,2463163.00
09/11/2017 22:00,2,0.000,ALERT,212.38,298.17,59.975,1505181603,"201051344000594","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,847686.7,847686.7,22160,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181660,2463164.00
09/11/2017 22:00,2,0.000,ALERT,212.61,296.96,60.034,1505181603,"201051344001203","219011344069620",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,838220.9,838220.9,22190,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181661,2463165.00
09/11/2017 22:00,2,0.000,ALERT,211.70,296.06,60.002,1505181603,"274151322000054","219011344069620",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,1049009.7,1049009.7,22008,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181663,2463166.00
09/11/2017 22:00,2,0.000,ALERT,212.83,297.57,60.007,1505181603,"201051344000867","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,831757.7,831757.7,22191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181665,2463167.00
09/11/2017 22:00,2,0.000,ALERT,212.38,297.26,60.044,1505181603,"201051344001093","219011344069620",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,835216.1,835216.1,22197,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181667,2463168.00
09/11/2017 22:00,2,0.000,ALERT,212.61,297.87,60.007,1505181603,"201051344000900","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,853932.8,853932.8,22193,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181669,2463169.00
09/11/2017 22:00,2,0.000,ALERT,212.83,296.96,59.996,1505181603,"201051344000648","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,839813.2,839813.2,22158,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181670,2463170.00
09/11/2017 22:00,2,0.000,ALERT,212.61,298.17,59.986,1505181603,"201051344000569","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,855377.0,855377.0,22127,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505181672,2463171.00
09/11/2017 22:00,2,0.000,ALERT,212.61,297.87,60.002,1505181603,"201051344000983","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,846439.7,846439.7,22162,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181674,2463172.00
09/11/2017 22:00,2,0.000,ALERT,212.61,297.26,60.034,1505181603,"201051344001158","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,829844.5,829844.5,22166,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181676,2463173.00
09/11/2017 22:00,2,0.000,ALERT,213.06,298.17,59.996,1505181603,"201051344000576","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,844424.3,844424.3,22180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181678,2463174.00
09/11/2017 22:00,2,0.000,ALERT,211.70,295.46,60.002,1505181603,"274151322000087","219011344069620",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,1025082.7,1025082.7,22287,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505181679,2463175.00
09/11/2017 22:15,2,0.000,ALERT,213.29,297.26,59.975,1505182504,"201051344000645","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,843355.7,843355.7,22153,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182506,2463176.00
09/11/2017 22:15,2,0.000,ALERT,211.93,296.36,59.975,1505182504,"274151322000085","219011344069620",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,1043245.7,1043245.7,22032,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182508,2463177.00
09/11/2017 22:15,2,0.000,ALERT,213.29,296.96,60.002,1505182504,"201051344000633","219011344069620",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,830640.8,830640.8,22209,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182510,2463178.00
09/11/2017 22:15,2,0.000,ALERT,212.83,297.57,59.970,1505182504,"201051344000469","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,834766.6,834766.6,22167,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182511,2463179.00
09/11/2017 22:15,2,0.000,ALERT,212.61,297.57,60.028,1505182504,"201051344000646","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,828746.8,828746.8,22159,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182513,2463180.00
09/11/2017 22:15,2,0.000,ALERT,211.70,296.96,60.007,1505182504,"274151322000052","219011344069620",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,1087850.2,1087850.2,22031,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182515,2463181.00
09/11/2017 22:15,2,0.000,ALERT,213.06,297.87,59.981,1505182504,"201051344000585","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,843462.9,843462.9,22155,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182517,2463182.00
09/11/2017 22:15,2,0.000,ALERT,212.83,297.87,60.002,1505182504,"201051344001230","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,833119.0,833119.0,22207,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182519,2463183.00
09/11/2017 22:15,2,0.000,ALERT,213.29,298.47,60.002,1505182504,"201051344000582","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,821939.3,821939.3,22145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182520,2463184.00
09/11/2017 22:15,2,0.000,ALERT,212.61,297.87,60.023,1505182504,"201051344000955","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,842522.7,842522.7,22166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182522,2463185.00
09/11/2017 22:15,2,0.000,ALERT,211.93,296.06,59.996,1505182504,"274151322000094","219011344069620",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,901644.9,901644.9,22488,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182524,2463186.00
09/11/2017 22:15,2,0.000,ALERT,212.83,298.17,60.002,1505182504,"201051344000579","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,853293.5,853293.5,22167,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182526,2463187.00
09/11/2017 22:15,2,0.000,ALERT,212.83,298.17,60.002,1505182504,"201051344000890","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,836684.1,836684.1,22167,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182527,2463188.00
09/11/2017 22:15,2,0.000,ALERT,213.29,297.87,60.039,1505182504,"201051344000438","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,838843.5,838843.5,22151,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182529,2463189.00
09/11/2017 22:15,2,0.000,ALERT,213.06,297.26,59.959,1505182504,"201051344000417","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,739404.3,739404.3,22194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182531,2463190.00
09/11/2017 22:15,2,0.000,ALERT,211.93,296.36,59.996,1505182504,"274151322000083","219011344069620",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,1076859.7,1076859.7,22047,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182533,2463191.00
09/11/2017 22:15,2,0.000,ALERT,212.61,296.36,59.991,1505182504,"274151322000076","219011344069620",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,1150256.1,1150256.1,22035,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182535,2463192.00
09/11/2017 22:15,2,0.000,ALERT,212.83,298.47,59.996,1505182504,"201051344000868","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,833036.2,833036.2,22180,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182537,2463193.00
09/11/2017 22:15,2,0.000,ALERT,211.93,297.57,59.991,1505182504,"274151322000095","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,1139175.8,1139175.8,22072,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182539,2463194.00
09/11/2017 22:15,2,0.000,ALERT,212.61,297.57,59.996,1505182504,"201051344000988","219011344069620",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,711718.2,711718.2,22142,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182541,2463195.00
09/11/2017 22:15,2,0.000,ALERT,212.83,297.26,59.996,1505182504,"201051344001025","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,840194.7,840194.7,22150,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182543,2463196.00
09/11/2017 22:15,2,0.000,ALERT,212.61,297.57,60.039,1505182504,"201051344000458","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,844080.6,844080.6,22146,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182544,2463197.00
09/11/2017 22:15,2,0.000,ALERT,213.51,297.87,59.949,1505182504,"201051344000853","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,845601.8,845601.8,22176,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182546,2463198.00
09/11/2017 22:15,2,0.000,ALERT,213.29,297.87,59.954,1505182504,"201051344000685","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,838637.1,838637.1,22198,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182548,2463199.00
09/11/2017 22:15,2,0.000,ALERT,213.06,297.26,59.986,1505182504,"201051344000917","219011344069620",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,835263.2,835263.2,22193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182550,2463200.00
09/11/2017 22:15,2,0.000,ALERT,213.29,298.17,60.039,1505182504,"201051344001145","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,843373.7,843373.7,22177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182551,2463201.00
09/11/2017 22:15,2,0.000,ALERT,213.29,297.26,59.991,1505182504,"201051344000651","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,832433.2,832433.2,22167,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182553,2463202.00
09/11/2017 22:15,2,0.000,ALERT,211.25,295.76,59.981,1505182504,"274151322000088","219011344069620",0.00,20.30,0,293.96,297.57,0.0,0.0,0.000,1033729.3,1033729.3,22042,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182555,2463203.00
09/11/2017 22:15,2,0.000,ALERT,212.61,296.06,59.975,1505182504,"274151322000068","219011344069620",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,902732.4,902732.4,22497,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182557,2463204.00
09/11/2017 22:15,2,0.000,ALERT,212.61,297.57,59.991,1505182504,"201051344001135","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,827989.8,827989.8,22125,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182559,2463205.00
09/11/2017 22:15,2,0.000,ALERT,212.61,298.47,59.996,1505182504,"201051344000594","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,847686.7,847686.7,22162,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182560,2463206.00
09/11/2017 22:15,2,0.000,ALERT,213.06,297.57,59.986,1505182504,"201051344001203","219011344069620",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,838220.9,838220.9,22192,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182562,2463207.00
09/11/2017 22:15,2,0.000,ALERT,211.93,297.26,59.986,1505182504,"274151322000054","219011344069620",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,1049009.7,1049009.7,22010,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182564,2463208.00
09/11/2017 22:15,2,0.000,ALERT,213.06,297.26,59.965,1505182504,"201051344000867","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,831757.7,831757.7,22193,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182566,2463209.00
09/11/2017 22:15,2,0.000,ALERT,213.06,297.87,59.981,1505182504,"201051344001093","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,835216.1,835216.1,22199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182568,2463210.00
09/11/2017 22:15,2,0.000,ALERT,212.61,297.57,59.959,1505182504,"201051344000900","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,853932.8,853932.8,22195,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182569,2463211.00
09/11/2017 22:15,2,0.000,ALERT,212.83,296.96,59.986,1505182504,"201051344000648","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,839813.2,839813.2,22160,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182571,2463212.00
09/11/2017 22:15,2,0.000,ALERT,212.83,297.87,59.986,1505182504,"201051344000569","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,855377.0,855377.0,22129,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182573,2463213.00
09/11/2017 22:15,2,0.000,ALERT,212.83,297.87,59.986,1505182504,"201051344000983","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,846439.7,846439.7,22164,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182575,2463214.00
09/11/2017 22:15,2,0.000,ALERT,212.61,296.96,59.986,1505182504,"201051344001158","219011344069620",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,829844.5,829844.5,22168,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182577,2463215.00
09/11/2017 22:15,2,0.000,ALERT,213.29,298.17,59.981,1505182504,"201051344000576","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,844424.3,844424.3,22182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505182578,2463216.00
09/11/2017 22:15,2,0.000,ALERT,212.16,296.06,59.975,1505182504,"274151322000087","219011344069620",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,1025082.7,1025082.7,22289,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505182580,2463217.00
09/11/2017 22:30,2,0.000,ALERT,213.74,298.47,59.975,1505183404,"201051344000645","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,843355.7,843355.7,22155,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183406,2463218.00
09/11/2017 22:30,2,0.000,ALERT,212.16,296.96,60.002,1505183404,"274151322000085","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,1043245.7,1043245.7,22034,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183408,2463219.00
09/11/2017 22:30,2,0.000,ALERT,213.74,298.47,60.012,1505183404,"201051344000633","219011344069620",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,830640.8,830640.8,22211,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183409,2463220.00
09/11/2017 22:30,2,0.000,ALERT,213.29,298.47,60.018,1505183404,"201051344000469","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,834766.6,834766.6,22169,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183411,2463221.00
09/11/2017 22:30,2,0.000,ALERT,213.06,298.17,60.018,1505183404,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,828746.8,828746.8,22161,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183413,2463222.00
09/11/2017 22:30,2,0.000,ALERT,211.93,296.36,60.007,1505183404,"274151322000052","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1087850.2,1087850.2,22033,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183415,2463223.00
09/11/2017 22:30,2,0.000,ALERT,213.51,298.47,60.007,1505183404,"201051344000585","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,843462.9,843462.9,22157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183416,2463224.00
09/11/2017 22:30,2,0.000,ALERT,213.29,298.47,60.012,1505183404,"201051344001230","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,833119.0,833119.0,22209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183418,2463225.00
09/11/2017 22:30,2,0.000,ALERT,213.74,299.07,60.018,1505183404,"201051344000582","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,821939.3,821939.3,22147,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183420,2463226.00
09/11/2017 22:30,2,0.000,ALERT,212.83,298.47,59.975,1505183404,"201051344000955","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,842522.7,842522.7,22168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183422,2463227.00
09/11/2017 22:30,2,0.000,ALERT,212.38,296.36,59.986,1505183404,"274151322000094","219011344069620",0.00,19.80,0,294.56,297.87,0.0,0.0,0.000,901644.9,901644.9,22490,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183424,2463228.00
09/11/2017 22:30,2,0.000,ALERT,213.29,299.37,59.991,1505183404,"201051344000579","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,853293.5,853293.5,22169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183425,2463229.00
09/11/2017 22:30,2,0.000,ALERT,213.29,299.07,59.996,1505183404,"201051344000890","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,836684.1,836684.1,22169,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183427,2463230.00
09/11/2017 22:30,2,0.000,ALERT,213.51,298.17,59.986,1505183404,"201051344000438","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,838843.5,838843.5,22153,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183429,2463231.00
09/11/2017 22:30,2,0.000,ALERT,213.51,297.87,60.028,1505183404,"201051344000417","219011344069620",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,739404.3,739404.3,22196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183431,2463232.00
09/11/2017 22:30,2,0.000,ALERT,212.16,297.57,59.996,1505183404,"274151322000083","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,1076859.7,1076859.7,22049,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183433,2463233.00
09/11/2017 22:30,2,0.000,ALERT,212.83,296.96,59.991,1505183404,"274151322000076","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,1150256.1,1150256.1,22037,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183434,2463234.00
09/11/2017 22:30,2,0.000,ALERT,213.06,299.07,59.986,1505183404,"201051344000868","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,833036.2,833036.2,22182,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183436,2463235.00
09/11/2017 22:30,2,0.000,ALERT,212.16,297.87,60.007,1505183404,"274151322000095","219011344069620",0.00,19.80,0,296.06,299.07,0.0,0.0,0.000,1139175.8,1139175.8,22074,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183438,2463236.00
09/11/2017 22:30,2,0.000,ALERT,213.06,298.47,59.981,1505183404,"201051344000988","219011344069620",0.00,19.80,0,293.36,299.97,0.0,0.0,0.000,711718.2,711718.2,22144,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183440,2463237.00
09/11/2017 22:30,2,0.000,ALERT,213.06,297.57,59.991,1505183404,"201051344001025","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,840194.7,840194.7,22152,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183442,2463238.00
09/11/2017 22:30,2,0.000,ALERT,213.06,298.77,59.991,1505183404,"201051344000458","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,844080.6,844080.6,22148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183444,2463239.00
09/11/2017 22:30,2,0.000,ALERT,213.96,298.47,59.991,1505183404,"201051344000853","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,845601.8,845601.8,22178,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183445,2463240.00
09/11/2017 22:30,2,0.000,ALERT,213.74,298.47,59.981,1505183404,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,838637.1,838637.1,22200,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183447,2463241.00
09/11/2017 22:30,2,0.000,ALERT,213.29,297.87,59.986,1505183404,"201051344000917","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,835263.2,835263.2,22195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183449,2463242.00
09/11/2017 22:30,2,0.000,ALERT,213.51,298.47,59.981,1505183404,"201051344001145","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,843373.7,843373.7,22179,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183451,2463243.00
09/11/2017 22:30,2,0.000,ALERT,213.29,297.26,59.991,1505183404,"201051344000651","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,832433.2,832433.2,22169,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183453,2463244.00
09/11/2017 22:30,2,0.000,ALERT,211.93,296.66,59.986,1505183404,"274151322000088","219011344069620",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,1033729.3,1033729.3,22044,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183455,2463245.00
09/11/2017 22:30,2,0.000,ALERT,212.83,296.06,59.986,1505183404,"274151322000068","219011344069620",0.00,20.70,0,294.56,297.26,0.0,0.0,0.000,902732.4,902732.4,22499,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183456,2463246.00
09/11/2017 22:30,2,0.000,ALERT,213.06,298.47,59.986,1505183404,"201051344001135","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,827989.8,827989.8,22127,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183458,2463247.00
09/11/2017 22:30,2,0.000,ALERT,213.06,299.37,59.986,1505183404,"201051344000594","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,847686.7,847686.7,22164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183460,2463248.00
09/11/2017 22:30,2,0.000,ALERT,213.51,297.87,59.991,1505183404,"201051344001203","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,838220.9,838220.9,22194,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183462,2463249.00
09/11/2017 22:30,2,0.000,ALERT,212.38,297.57,59.986,1505183404,"274151322000054","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1049009.7,1049009.7,22012,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183463,2463250.00
09/11/2017 22:30,2,0.000,ALERT,213.51,298.47,59.986,1505183404,"201051344000867","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,831757.7,831757.7,22195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183465,2463251.00
09/11/2017 22:30,2,0.000,ALERT,213.51,298.77,59.981,1505183404,"201051344001093","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,835216.1,835216.1,22201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183467,2463252.00
09/11/2017 22:30,2,0.000,ALERT,213.29,299.07,59.949,1505183404,"201051344000900","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,853932.8,853932.8,22197,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183469,2463253.00
09/11/2017 22:30,2,0.000,ALERT,213.51,298.17,59.975,1505183404,"201051344000648","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,839813.2,839813.2,22162,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183471,2463254.00
09/11/2017 22:30,2,0.000,ALERT,213.29,299.37,59.991,1505183404,"201051344000569","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,855377.0,855377.0,22131,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183473,2463255.00
09/11/2017 22:30,2,0.000,ALERT,213.29,299.07,59.986,1505183404,"201051344000983","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,846439.7,846439.7,22166,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183474,2463256.00
09/11/2017 22:30,2,0.000,ALERT,213.29,298.47,60.023,1505183404,"201051344001158","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,829844.5,829844.5,22170,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183476,2463257.00
09/11/2017 22:30,2,0.000,ALERT,213.74,299.07,59.981,1505183404,"201051344000576","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,844424.3,844424.3,22184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505183478,2463258.00
09/11/2017 22:30,2,0.000,ALERT,212.61,296.96,59.986,1505183404,"274151322000087","219011344069620",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,1025082.7,1025082.7,22291,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505183480,2463259.00
09/11/2017 22:45,2,0.000,ALERT,213.96,298.77,60.023,1505184303,"201051344000645","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,843355.7,843355.7,22157,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184305,2463260.00
09/11/2017 22:45,2,0.000,ALERT,212.83,297.87,59.981,1505184303,"274151322000085","219011344069620",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,1043245.7,1043245.7,22036,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184307,2463261.00
09/11/2017 22:45,2,0.000,ALERT,213.96,298.47,59.981,1505184303,"201051344000633","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,830640.8,830640.8,22213,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184309,2463262.00
09/11/2017 22:45,2,0.000,ALERT,213.51,298.47,59.965,1505184303,"201051344000469","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,834766.6,834766.6,22171,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184311,2463263.00
09/11/2017 22:45,2,0.000,ALERT,213.51,298.47,60.023,1505184303,"201051344000646","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,828746.8,828746.8,22163,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184313,2463264.00
09/11/2017 22:45,2,0.000,ALERT,212.38,297.26,59.991,1505184303,"274151322000052","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1087850.2,1087850.2,22035,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184315,2463265.00
09/11/2017 22:45,2,0.000,ALERT,213.96,298.77,59.949,1505184303,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,843462.9,843462.9,22159,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505184317,2463266.00
09/11/2017 22:45,2,0.000,ALERT,213.51,299.07,60.012,1505184303,"201051344001230","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,833119.0,833119.0,22211,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505184318,2463267.00
09/11/2017 22:45,2,0.000,ALERT,213.96,299.37,59.970,1505184303,"201051344000582","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,821939.3,821939.3,22149,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184320,2463268.00
09/11/2017 22:45,2,0.000,ALERT,213.29,298.47,59.933,1505184303,"201051344000955","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,842522.7,842522.7,22170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184322,2463269.00
09/11/2017 22:45,2,0.000,ALERT,212.61,296.66,59.970,1505184303,"274151322000094","219011344069620",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,901644.9,901644.9,22492,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184324,2463270.00
09/11/2017 22:45,2,0.000,ALERT,213.29,299.07,59.965,1505184303,"201051344000579","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,853293.5,853293.5,22171,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505184326,2463271.00
09/11/2017 22:45,2,0.000,ALERT,213.74,299.37,59.965,1505184303,"201051344000890","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,836684.1,836684.1,22171,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184327,2463272.00
09/11/2017 22:45,2,0.000,ALERT,213.96,298.77,59.986,1505184303,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,838843.5,838843.5,22155,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505184329,2463273.00
09/11/2017 22:45,2,0.000,ALERT,213.96,298.17,59.975,1505184303,"201051344000417","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,739404.3,739404.3,22198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184331,2463274.00
09/11/2017 22:45,2,0.000,ALERT,212.83,297.57,59.944,1505184303,"274151322000083","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1076859.7,1076859.7,22051,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184333,2463275.00
09/11/2017 22:45,2,0.000,ALERT,213.29,297.87,59.965,1505184303,"274151322000076","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1150256.1,1150256.1,22039,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184335,2463276.00
09/11/2017 22:45,2,0.000,ALERT,213.51,299.37,59.981,1505184303,"201051344000868","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,833036.2,833036.2,22184,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184336,2463277.00
09/11/2017 22:45,2,0.000,ALERT,212.61,298.47,59.965,1505184303,"274151322000095","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,1139175.8,1139175.8,22076,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184338,2463278.00
09/11/2017 22:45,2,0.000,ALERT,213.29,298.77,59.970,1505184303,"201051344000988","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,711718.2,711718.2,22146,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184340,2463279.00
09/11/2017 22:45,2,0.000,ALERT,213.51,297.87,59.975,1505184303,"201051344001025","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,840194.7,840194.7,22154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184342,2463280.00
09/11/2017 22:45,2,0.000,ALERT,213.29,298.77,59.970,1505184303,"201051344000458","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,844080.6,844080.6,22150,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184344,2463281.00
09/11/2017 22:45,2,0.000,ALERT,213.96,298.77,59.970,1505184303,"201051344000853","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,845601.8,845601.8,22180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184345,2463282.00
09/11/2017 22:45,2,0.000,ALERT,213.96,298.47,59.970,1505184303,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,838637.1,838637.1,22202,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184347,2463283.00
09/11/2017 22:45,2,0.000,ALERT,213.74,297.87,59.970,1505184303,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,835263.2,835263.2,22197,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505184349,2463284.00
09/11/2017 22:45,2,0.000,ALERT,213.96,298.77,59.959,1505184303,"201051344001145","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,843373.7,843373.7,22181,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184351,2463285.00
09/11/2017 22:45,2,0.000,ALERT,213.74,297.87,59.970,1505184303,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,832433.2,832433.2,22171,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505184353,2463286.00
09/11/2017 22:45,2,0.000,ALERT,212.38,297.26,59.965,1505184303,"274151322000088","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1033729.3,1033729.3,22046,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184355,2463287.00
09/11/2017 22:45,2,0.000,ALERT,213.29,296.96,59.970,1505184303,"274151322000068","219011344069620",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,902732.4,902732.4,22501,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184356,2463288.00
09/11/2017 22:45,2,0.000,ALERT,213.29,298.17,59.996,1505184303,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,827989.8,827989.8,22129,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184358,2463289.00
09/11/2017 22:45,2,0.000,ALERT,213.29,299.37,59.975,1505184303,"201051344000594","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,847686.7,847686.7,22166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184360,2463290.00
09/11/2017 22:45,2,0.000,ALERT,213.74,298.17,59.975,1505184303,"201051344001203","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,838220.9,838220.9,22196,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184362,2463291.00
09/11/2017 22:45,2,0.000,ALERT,212.61,297.26,59.965,1505184303,"274151322000054","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1049009.7,1049009.7,22014,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184364,2463292.00
09/11/2017 22:45,2,0.000,ALERT,213.51,298.47,59.975,1505184303,"201051344000867","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,831757.7,831757.7,22197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184366,2463293.00
09/11/2017 22:45,2,0.000,ALERT,213.74,298.47,59.986,1505184303,"201051344001093","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,835216.1,835216.1,22203,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505184367,2463294.00
09/11/2017 22:45,2,0.000,ALERT,213.29,298.77,59.981,1505184303,"201051344000900","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,853932.8,853932.8,22199,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184369,2463295.00
09/11/2017 22:45,2,0.000,ALERT,213.74,298.17,59.981,1505184303,"201051344000648","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,839813.2,839813.2,22164,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184371,2463296.00
09/11/2017 22:45,2,0.000,ALERT,213.51,299.07,59.986,1505184303,"201051344000569","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,855377.0,855377.0,22133,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505184373,2463297.00
09/11/2017 22:45,2,0.000,ALERT,213.51,299.07,59.981,1505184303,"201051344000983","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,846439.7,846439.7,22168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505184375,2463298.00
09/11/2017 22:45,2,0.000,ALERT,213.29,298.17,59.954,1505184303,"201051344001158","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,829844.5,829844.5,22172,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184376,2463299.00
09/11/2017 22:45,2,0.000,ALERT,213.74,298.77,59.981,1505184303,"201051344000576","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,844424.3,844424.3,22186,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184378,2463300.00
09/11/2017 22:45,2,0.000,ALERT,212.83,296.66,59.959,1505184303,"274151322000087","219011344069620",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1025082.7,1025082.7,22293,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505184380,2463301.00
