ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/11/2017 23:00,2,0.000,ALERT,213.74,299.67,60.007,1505185203,"201051344000645","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,843355.7,843355.7,22159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185205,2463302.00
09/11/2017 23:00,2,0.000,ALERT,212.61,297.26,60.007,1505185203,"274151322000085","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1043245.7,1043245.7,22038,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185207,2463303.00
09/11/2017 23:00,2,0.000,ALERT,213.96,299.07,60.028,1505185203,"201051344000633","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,830640.8,830640.8,22215,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185209,2463304.00
09/11/2017 23:00,2,0.000,ALERT,213.29,299.37,59.991,1505185203,"201051344000469","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,834766.6,834766.6,22173,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185211,2463305.00
09/11/2017 23:00,2,0.000,ALERT,212.83,298.17,60.012,1505185203,"201051344000646","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,828746.8,828746.8,22165,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185213,2463306.00
09/11/2017 23:00,2,0.000,ALERT,212.16,297.87,60.002,1505185203,"274151322000052","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1087850.2,1087850.2,22037,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185214,2463307.00
09/11/2017 23:00,2,0.000,ALERT,213.06,298.47,60.012,1505185203,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,843462.9,843462.9,22161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185216,2463308.00
09/11/2017 23:00,2,0.000,ALERT,213.06,298.77,60.007,1505185203,"201051344001230","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,833119.0,833119.0,22213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185218,2463309.00
09/11/2017 23:00,2,0.000,ALERT,213.51,299.07,60.012,1505185203,"201051344000582","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,821939.3,821939.3,22151,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185220,2463310.00
09/11/2017 23:00,2,0.000,ALERT,212.61,298.47,60.012,1505185203,"201051344000955","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,842522.7,842522.7,22172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185222,2463311.00
09/11/2017 23:00,2,0.000,ALERT,212.61,296.96,60.012,1505185203,"274151322000094","219011344069620",0.00,19.50,0,295.16,298.47,0.0,0.0,0.000,901644.9,901644.9,22494,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185223,2463312.00
09/11/2017 23:00,2,0.000,ALERT,213.29,300.27,60.012,1505185203,"201051344000579","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,853293.5,853293.5,22173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185225,2463313.00
09/11/2017 23:00,2,0.000,ALERT,213.06,299.07,60.007,1505185203,"201051344000890","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,836684.1,836684.1,22173,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185227,2463314.00
09/11/2017 23:00,2,0.000,ALERT,213.29,298.47,59.991,1505185203,"201051344000438","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,838843.5,838843.5,22157,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505185229,2463315.00
09/11/2017 23:00,2,0.000,ALERT,213.06,297.87,60.023,1505185203,"201051344000417","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,739404.3,739404.3,22200,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185230,2463316.00
09/11/2017 23:00,2,0.000,ALERT,212.61,297.87,59.986,1505185203,"274151322000083","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1076859.7,1076859.7,22053,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185232,2463317.00
09/11/2017 23:00,2,0.000,ALERT,213.06,297.57,59.991,1505185203,"274151322000076","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1150256.1,1150256.1,22041,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185234,2463318.00
09/11/2017 23:00,2,0.000,ALERT,213.29,299.97,60.023,1505185203,"201051344000868","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,833036.2,833036.2,22186,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185236,2463319.00
09/11/2017 23:00,2,0.000,ALERT,212.61,298.47,59.959,1505185203,"274151322000095","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1139175.8,1139175.8,22078,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185238,2463320.00
09/11/2017 23:00,2,0.000,ALERT,213.29,299.67,59.981,1505185203,"201051344000988","219011344069620",0.00,19.50,0,294.56,300.57,0.0,0.0,0.000,711718.2,711718.2,22148,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185240,2463321.00
09/11/2017 23:00,2,0.000,ALERT,213.06,297.87,59.996,1505185203,"201051344001025","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,840194.7,840194.7,22156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185242,2463322.00
09/11/2017 23:00,2,0.000,ALERT,213.29,299.97,60.012,1505185203,"201051344000458","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,844080.6,844080.6,22152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505185243,2463323.00
09/11/2017 23:00,2,0.000,ALERT,213.96,299.67,59.996,1505185203,"201051344000853","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,845601.8,845601.8,22182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505185245,2463324.00
09/11/2017 23:00,2,0.000,ALERT,213.51,298.47,59.991,1505185203,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,838637.1,838637.1,22204,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185247,2463325.00
09/11/2017 23:00,2,0.000,ALERT,213.29,297.87,59.986,1505185203,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,835263.2,835263.2,22199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185249,2463326.00
09/11/2017 23:00,2,0.000,ALERT,213.51,298.77,59.991,1505185203,"201051344001145","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,843373.7,843373.7,22183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505185251,2463327.00
09/11/2017 23:00,2,0.000,ALERT,213.29,297.57,59.981,1505185203,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,832433.2,832433.2,22173,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185252,2463328.00
09/11/2017 23:00,2,0.000,ALERT,212.16,297.57,59.981,1505185203,"274151322000088","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1033729.3,1033729.3,22048,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505185254,2463329.00
09/11/2017 23:00,2,0.000,ALERT,213.06,296.66,59.975,1505185203,"274151322000068","219011344069620",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,902732.4,902732.4,22503,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505185256,2463330.00
09/11/2017 23:00,2,0.000,ALERT,212.61,297.87,59.975,1505185203,"201051344001135","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,827989.8,827989.8,22131,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185258,2463331.00
09/11/2017 23:00,2,0.000,ALERT,213.29,300.27,59.928,1505185203,"201051344000594","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,847686.7,847686.7,22168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185260,2463332.00
09/11/2017 23:00,2,0.000,ALERT,213.06,298.17,59.954,1505185203,"201051344001203","219011344069620",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,838220.9,838220.9,22198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185261,2463333.00
09/11/2017 23:00,2,0.000,ALERT,212.38,297.26,59.949,1505185203,"274151322000054","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1049009.7,1049009.7,22016,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185263,2463334.00
09/11/2017 23:00,2,0.000,ALERT,213.74,299.37,59.986,1505185203,"201051344000867","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,831757.7,831757.7,22199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185265,2463335.00
09/11/2017 23:00,2,0.000,ALERT,213.06,298.47,59.986,1505185203,"201051344001093","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,835216.1,835216.1,22205,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185267,2463336.00
09/11/2017 23:00,2,0.000,ALERT,213.29,299.67,59.981,1505185203,"201051344000900","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,853932.8,853932.8,22201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185268,2463337.00
09/11/2017 23:00,2,0.000,ALERT,213.51,299.07,59.975,1505185203,"201051344000648","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,839813.2,839813.2,22166,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185270,2463338.00
09/11/2017 23:00,2,0.000,ALERT,213.29,300.27,59.975,1505185203,"201051344000569","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,855377.0,855377.0,22135,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505185272,2463339.00
09/11/2017 23:00,2,0.000,ALERT,213.51,299.97,59.975,1505185203,"201051344000983","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,846439.7,846439.7,22170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185274,2463340.00
09/11/2017 23:00,2,0.000,ALERT,213.29,299.37,59.970,1505185203,"201051344001158","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,829844.5,829844.5,22174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185276,2463341.00
09/11/2017 23:00,2,0.000,ALERT,213.74,299.97,60.007,1505185203,"201051344000576","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,844424.3,844424.3,22188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185278,2463342.00
09/11/2017 23:00,2,0.000,ALERT,212.83,297.26,59.996,1505185203,"274151322000087","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1025082.7,1025082.7,22295,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505185279,2463343.00
09/11/2017 23:15,2,0.000,ALERT,212.83,297.57,59.970,1505186104,"201051344000645","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,843355.7,843355.7,22161,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186106,2463344.00
09/11/2017 23:15,2,0.000,ALERT,212.16,296.06,59.959,1505186104,"274151322000085","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1043245.7,1043245.7,22040,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186107,2463345.00
09/11/2017 23:15,2,0.000,ALERT,213.06,297.26,59.922,1505186104,"201051344000633","219011344069620",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,830640.8,830640.8,22217,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186109,2463346.00
09/11/2017 23:15,2,0.000,ALERT,212.61,297.87,59.959,1505186104,"201051344000469","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,834766.6,834766.6,22175,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186111,2463347.00
09/11/2017 23:15,2,0.000,ALERT,211.48,296.36,59.959,1505186104,"201051344000646","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,828746.8,828746.8,22167,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186113,2463348.00
09/11/2017 23:15,2,0.000,ALERT,211.93,296.96,59.959,1505186104,"274151322000052","219011344069620",0.00,19.80,0,294.26,299.67,0.0,0.0,0.000,1087850.2,1087850.2,22039,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186114,2463349.00
09/11/2017 23:15,2,0.000,ALERT,211.93,296.96,59.970,1505186104,"201051344000585","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,843462.9,843462.9,22163,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186116,2463350.00
09/11/2017 23:15,2,0.000,ALERT,211.70,296.96,59.959,1505186104,"201051344001230","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,833119.0,833119.0,22215,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186118,2463351.00
09/11/2017 23:15,2,0.000,ALERT,212.16,297.57,59.959,1505186104,"201051344000582","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,821939.3,821939.3,22153,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186120,2463352.00
09/11/2017 23:15,2,0.000,ALERT,211.25,296.36,59.965,1505186104,"201051344000955","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,842522.7,842522.7,22174,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186122,2463353.00
09/11/2017 23:15,2,0.000,ALERT,211.93,296.06,59.959,1505186104,"274151322000094","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,901644.9,901644.9,22496,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186124,2463354.00
09/11/2017 23:15,2,0.000,ALERT,212.38,298.47,59.965,1505186104,"201051344000579","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,853293.5,853293.5,22175,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186126,2463355.00
09/11/2017 23:15,2,0.000,ALERT,211.70,297.26,59.959,1505186104,"201051344000890","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,836684.1,836684.1,22175,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186127,2463356.00
09/11/2017 23:15,2,0.000,ALERT,211.93,296.66,59.928,1505186104,"201051344000438","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,838843.5,838843.5,22159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186129,2463357.00
09/11/2017 23:15,2,0.000,ALERT,211.93,296.06,59.954,1505186104,"201051344000417","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,739404.3,739404.3,22202,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186131,2463358.00
09/11/2017 23:15,2,0.000,ALERT,212.16,296.66,59.954,1505186104,"274151322000083","219011344069620",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,1076859.7,1076859.7,22055,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186133,2463359.00
09/11/2017 23:15,2,0.000,ALERT,212.38,296.06,59.928,1505186104,"274151322000076","219011344069620",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,1150256.1,1150256.1,22043,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186135,2463360.00
09/11/2017 23:15,2,0.000,ALERT,212.38,298.17,59.965,1505186104,"201051344000868","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,833036.2,833036.2,22188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186136,2463361.00
09/11/2017 23:15,2,0.000,ALERT,211.70,297.26,59.949,1505186104,"274151322000095","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,1139175.8,1139175.8,22080,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186138,2463362.00
09/11/2017 23:15,2,0.000,ALERT,212.16,297.57,60.002,1505186104,"201051344000988","219011344069620",0.00,19.50,0,294.56,301.17,0.0,0.0,0.000,711718.2,711718.2,22150,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186140,2463363.00
09/11/2017 23:15,2,0.000,ALERT,211.48,296.06,59.970,1505186104,"201051344001025","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,840194.7,840194.7,22158,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186142,2463364.00
09/11/2017 23:15,2,0.000,ALERT,212.38,297.87,59.970,1505186104,"201051344000458","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,844080.6,844080.6,22154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186144,2463365.00
09/11/2017 23:15,2,0.000,ALERT,213.06,297.57,59.965,1505186104,"201051344000853","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,845601.8,845601.8,22184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186146,2463366.00
09/11/2017 23:15,2,0.000,ALERT,212.16,296.66,59.959,1505186104,"201051344000685","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,838637.1,838637.1,22206,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186147,2463367.00
09/11/2017 23:15,2,0.000,ALERT,211.93,296.06,59.970,1505186104,"201051344000917","219011344069620",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,835263.2,835263.2,22201,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186149,2463368.00
09/11/2017 23:15,2,0.000,ALERT,211.93,296.96,59.965,1505186104,"201051344001145","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,843373.7,843373.7,22185,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186151,2463369.00
09/11/2017 23:15,2,0.000,ALERT,211.93,296.06,59.965,1505186104,"201051344000651","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,832433.2,832433.2,22175,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186153,2463370.00
09/11/2017 23:15,2,0.000,ALERT,211.70,296.06,59.959,1505186104,"274151322000088","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1033729.3,1033729.3,22050,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186155,2463371.00
09/11/2017 23:15,2,0.000,ALERT,212.61,296.06,59.965,1505186104,"274151322000068","219011344069620",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,902732.4,902732.4,22505,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186157,2463372.00
09/11/2017 23:15,2,0.000,ALERT,211.48,296.36,59.959,1505186104,"201051344001135","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,827989.8,827989.8,22133,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186159,2463373.00
09/11/2017 23:15,2,0.000,ALERT,212.16,298.17,59.965,1505186104,"201051344000594","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,847686.7,847686.7,22170,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186160,2463374.00
09/11/2017 23:15,2,0.000,ALERT,211.70,296.06,59.970,1505186104,"201051344001203","219011344069620",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,838220.9,838220.9,22200,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186162,2463375.00
09/11/2017 23:15,2,0.000,ALERT,211.70,296.66,59.933,1505186104,"274151322000054","219011344069620",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,1049009.7,1049009.7,22018,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186164,2463376.00
09/11/2017 23:15,2,0.000,ALERT,212.61,297.26,59.975,1505186104,"201051344000867","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,831757.7,831757.7,22201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186166,2463377.00
09/11/2017 23:15,2,0.000,ALERT,211.70,296.36,59.970,1505186104,"201051344001093","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,835216.1,835216.1,22207,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186167,2463378.00
09/11/2017 23:15,2,0.000,ALERT,212.38,297.87,59.975,1505186104,"201051344000900","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,853932.8,853932.8,22203,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186169,2463379.00
09/11/2017 23:15,2,0.000,ALERT,212.38,296.66,59.928,1505186104,"201051344000648","219011344069620",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,839813.2,839813.2,22168,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186171,2463380.00
09/11/2017 23:15,2,0.000,ALERT,212.38,297.87,59.975,1505186104,"201051344000569","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,855377.0,855377.0,22137,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186173,2463381.00
09/11/2017 23:15,2,0.000,ALERT,212.38,297.57,59.975,1505186104,"201051344000983","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,846439.7,846439.7,22172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186175,2463382.00
09/11/2017 23:15,2,0.000,ALERT,212.38,296.96,59.933,1505186104,"201051344001158","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,829844.5,829844.5,22176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186177,2463383.00
09/11/2017 23:15,2,0.000,ALERT,212.83,297.87,59.975,1505186104,"201051344000576","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,844424.3,844424.3,22190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505186178,2463384.00
09/11/2017 23:15,2,0.000,ALERT,211.93,296.06,59.970,1505186104,"274151322000087","219011344069620",0.00,20.30,0,293.36,299.07,0.0,0.0,0.000,1025082.7,1025082.7,22297,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505186180,2463385.00
09/11/2017 23:30,2,0.000,ALERT,213.06,297.87,59.922,1505187003,"201051344000645","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,843355.7,843355.7,22163,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187005,2463386.00
09/11/2017 23:30,2,0.000,ALERT,212.38,296.66,59.954,1505187003,"274151322000085","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1043245.7,1043245.7,22042,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187007,2463387.00
09/11/2017 23:30,2,0.000,ALERT,213.51,297.87,59.954,1505187003,"201051344000633","219011344069620",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,830640.8,830640.8,22219,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187009,2463388.00
09/11/2017 23:30,2,0.000,ALERT,213.06,298.17,59.959,1505187003,"201051344000469","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,834766.6,834766.6,22177,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187010,2463389.00
09/11/2017 23:30,2,0.000,ALERT,211.93,297.26,59.959,1505187003,"201051344000646","219011344069620",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,828746.8,828746.8,22169,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187012,2463390.00
09/11/2017 23:30,2,0.000,ALERT,211.93,297.26,59.959,1505187003,"274151322000052","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1087850.2,1087850.2,22041,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187014,2463391.00
09/11/2017 23:30,2,0.000,ALERT,212.38,297.57,59.949,1505187003,"201051344000585","219011344069620",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,843462.9,843462.9,22165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187016,2463392.00
09/11/2017 23:30,2,0.000,ALERT,212.16,297.87,59.965,1505187003,"201051344001230","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,833119.0,833119.0,22217,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187018,2463393.00
09/11/2017 23:30,2,0.000,ALERT,212.61,298.17,60.007,1505187003,"201051344000582","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,821939.3,821939.3,22155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187020,2463394.00
09/11/2017 23:30,2,0.000,ALERT,211.93,297.26,59.970,1505187003,"201051344000955","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,842522.7,842522.7,22176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187021,2463395.00
09/11/2017 23:30,2,0.000,ALERT,212.38,296.36,59.959,1505187003,"274151322000094","219011344069620",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,901644.9,901644.9,22498,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187023,2463396.00
09/11/2017 23:30,2,0.000,ALERT,213.06,298.77,59.970,1505187003,"201051344000579","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,853293.5,853293.5,22177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187025,2463397.00
09/11/2017 23:30,2,0.000,ALERT,212.16,297.87,59.975,1505187003,"201051344000890","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,836684.1,836684.1,22177,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187027,2463398.00
09/11/2017 23:30,2,0.000,ALERT,212.38,297.57,59.970,1505187003,"201051344000438","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,838843.5,838843.5,22161,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187029,2463399.00
09/11/2017 23:30,2,0.000,ALERT,212.61,296.96,59.938,1505187003,"201051344000417","219011344069620",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,739404.3,739404.3,22204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187030,2463400.00
09/11/2017 23:30,2,0.000,ALERT,212.16,297.26,59.975,1505187003,"274151322000083","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1076859.7,1076859.7,22057,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187032,2463401.00
09/11/2017 23:30,2,0.000,ALERT,212.83,297.26,59.975,1505187003,"274151322000076","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1150256.1,1150256.1,22045,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187034,2463402.00
09/11/2017 23:30,2,0.000,ALERT,212.83,299.07,59.970,1505187003,"201051344000868","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,833036.2,833036.2,22190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187036,2463403.00
09/11/2017 23:30,2,0.000,ALERT,212.16,297.57,59.975,1505187003,"274151322000095","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1139175.8,1139175.8,22082,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187038,2463404.00
09/11/2017 23:30,2,0.000,ALERT,212.83,298.47,59.981,1505187003,"201051344000988","219011344069620",0.00,19.50,0,293.36,299.67,0.0,0.0,0.000,711718.2,711718.2,22152,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187039,2463405.00
09/11/2017 23:30,2,0.000,ALERT,212.16,296.66,59.975,1505187003,"201051344001025","219011344069620",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,840194.7,840194.7,22160,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187041,2463406.00
09/11/2017 23:30,2,0.000,ALERT,212.83,298.47,60.018,1505187003,"201051344000458","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,844080.6,844080.6,22156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187043,2463407.00
09/11/2017 23:30,2,0.000,ALERT,213.51,298.47,59.986,1505187003,"201051344000853","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,845601.8,845601.8,22186,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187045,2463408.00
09/11/2017 23:30,2,0.000,ALERT,212.61,297.57,60.007,1505187003,"201051344000685","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,838637.1,838637.1,22208,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187047,2463409.00
09/11/2017 23:30,2,0.000,ALERT,212.38,296.96,59.949,1505187003,"201051344000917","219011344069620",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,835263.2,835263.2,22203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187048,2463410.00
09/11/2017 23:30,2,0.000,ALERT,212.61,297.87,59.991,1505187003,"201051344001145","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,843373.7,843373.7,22187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187050,2463411.00
09/11/2017 23:30,2,0.000,ALERT,212.38,296.66,59.981,1505187003,"201051344000651","219011344069620",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,832433.2,832433.2,22177,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187052,2463412.00
09/11/2017 23:30,2,0.000,ALERT,211.93,297.26,59.981,1505187003,"274151322000088","219011344069620",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,1033729.3,1033729.3,22052,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187054,2463413.00
09/11/2017 23:30,2,0.000,ALERT,212.83,296.06,59.949,1505187003,"274151322000068","219011344069620",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,902732.4,902732.4,22507,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187056,2463414.00
09/11/2017 23:30,2,0.000,ALERT,211.93,297.26,59.975,1505187003,"201051344001135","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,827989.8,827989.8,22135,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187057,2463415.00
09/11/2017 23:30,2,0.000,ALERT,212.83,299.07,59.986,1505187003,"201051344000594","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,847686.7,847686.7,22172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187059,2463416.00
09/11/2017 23:30,2,0.000,ALERT,212.38,297.26,59.996,1505187003,"201051344001203","219011344069620",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,838220.9,838220.9,22202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187061,2463417.00
09/11/2017 23:30,2,0.000,ALERT,212.16,297.26,59.991,1505187003,"274151322000054","219011344069620",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,1049009.7,1049009.7,22020,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187063,2463418.00
09/11/2017 23:30,2,0.000,ALERT,213.29,298.17,59.991,1505187003,"201051344000867","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,831757.7,831757.7,22203,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187065,2463419.00
09/11/2017 23:30,2,0.000,ALERT,212.38,297.26,59.991,1505187003,"201051344001093","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,835216.1,835216.1,22209,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187067,2463420.00
09/11/2017 23:30,2,0.000,ALERT,213.06,298.47,60.018,1505187003,"201051344000900","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,853932.8,853932.8,22205,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187068,2463421.00
09/11/2017 23:30,2,0.000,ALERT,213.29,297.87,59.991,1505187003,"201051344000648","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,839813.2,839813.2,22170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187070,2463422.00
09/11/2017 23:30,2,0.000,ALERT,213.06,299.07,59.996,1505187003,"201051344000569","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,855377.0,855377.0,22139,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187072,2463423.00
09/11/2017 23:30,2,0.000,ALERT,213.06,298.47,60.002,1505187003,"201051344000983","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,846439.7,846439.7,22174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187074,2463424.00
09/11/2017 23:30,2,0.000,ALERT,213.06,298.17,59.965,1505187003,"201051344001158","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,829844.5,829844.5,22178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187076,2463425.00
09/11/2017 23:30,2,0.000,ALERT,213.51,298.77,59.991,1505187003,"201051344000576","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,844424.3,844424.3,22192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187078,2463426.00
09/11/2017 23:30,2,0.000,ALERT,212.38,296.06,59.954,1505187003,"274151322000087","219011344069620",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,1025082.7,1025082.7,22299,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187079,2463427.00
09/11/2017 23:45,2,0.000,ALERT,213.51,299.37,60.023,1505187903,"201051344000645","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,843355.7,843355.7,22165,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187905,2463428.00
09/11/2017 23:45,2,0.000,ALERT,212.61,298.17,59.991,1505187903,"274151322000085","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1043245.7,1043245.7,22044,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187907,2463429.00
09/11/2017 23:45,2,0.000,ALERT,213.74,298.77,59.986,1505187903,"201051344000633","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,830640.8,830640.8,22221,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187908,2463430.00
09/11/2017 23:45,2,0.000,ALERT,213.06,299.07,59.949,1505187903,"201051344000469","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,834766.6,834766.6,22179,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187910,2463431.00
09/11/2017 23:45,2,0.000,ALERT,212.61,298.17,60.002,1505187903,"201051344000646","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,828746.8,828746.8,22171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187912,2463432.00
09/11/2017 23:45,2,0.000,ALERT,212.38,298.17,60.002,1505187903,"274151322000052","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1087850.2,1087850.2,22043,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187914,2463433.00
09/11/2017 23:45,2,0.000,ALERT,213.06,298.77,59.996,1505187903,"201051344000585","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,843462.9,843462.9,22167,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187916,2463434.00
09/11/2017 23:45,2,0.000,ALERT,212.83,299.07,59.996,1505187903,"201051344001230","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,833119.0,833119.0,22219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187918,2463435.00
09/11/2017 23:45,2,0.000,ALERT,213.29,299.37,59.991,1505187903,"201051344000582","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,821939.3,821939.3,22157,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187920,2463436.00
09/11/2017 23:45,2,0.000,ALERT,212.61,298.47,59.991,1505187903,"201051344000955","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,842522.7,842522.7,22178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187921,2463437.00
09/11/2017 23:45,2,0.000,ALERT,212.61,297.57,59.986,1505187903,"274151322000094","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,901644.9,901644.9,22500,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187923,2463438.00
09/11/2017 23:45,2,0.000,ALERT,213.06,299.67,59.981,1505187903,"201051344000579","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,853293.5,853293.5,22179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187925,2463439.00
09/11/2017 23:45,2,0.000,ALERT,212.83,299.37,59.996,1505187903,"201051344000890","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,836684.1,836684.1,22179,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187927,2463440.00
09/11/2017 23:45,2,0.000,ALERT,213.06,298.77,59.991,1505187903,"201051344000438","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,838843.5,838843.5,22163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187929,2463441.00
09/11/2017 23:45,2,0.000,ALERT,213.06,298.17,59.949,1505187903,"201051344000417","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,739404.3,739404.3,22206,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187930,2463442.00
09/11/2017 23:45,2,0.000,ALERT,212.83,298.17,60.007,1505187903,"274151322000083","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1076859.7,1076859.7,22059,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187932,2463443.00
09/11/2017 23:45,2,0.000,ALERT,213.29,298.77,59.986,1505187903,"274151322000076","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1150256.1,1150256.1,22047,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187934,2463444.00
09/11/2017 23:45,2,0.000,ALERT,213.29,300.27,59.991,1505187903,"201051344000868","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,833036.2,833036.2,22192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187936,2463445.00
09/11/2017 23:45,2,0.000,ALERT,212.83,299.07,59.981,1505187903,"274151322000095","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1139175.8,1139175.8,22084,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187938,2463446.00
09/11/2017 23:45,2,0.000,ALERT,213.06,299.67,59.986,1505187903,"201051344000988","219011344069620",0.00,19.30,0,294.26,300.57,0.0,0.0,0.000,711718.2,711718.2,22154,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187940,2463447.00
09/11/2017 23:45,2,0.000,ALERT,212.83,297.87,59.991,1505187903,"201051344001025","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,840194.7,840194.7,22162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187942,2463448.00
09/11/2017 23:45,2,0.000,ALERT,213.06,299.37,59.981,1505187903,"201051344000458","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,844080.6,844080.6,22158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187943,2463449.00
09/11/2017 23:45,2,0.000,ALERT,213.74,299.37,59.959,1505187903,"201051344000853","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,845601.8,845601.8,22188,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187945,2463450.00
09/11/2017 23:45,2,0.000,ALERT,213.29,298.47,59.986,1505187903,"201051344000685","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,838637.1,838637.1,22210,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187947,2463451.00
09/11/2017 23:45,2,0.000,ALERT,213.06,298.17,59.981,1505187903,"201051344000917","219011344069620",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,835263.2,835263.2,22205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187949,2463452.00
09/11/2017 23:45,2,0.000,ALERT,213.06,298.77,59.986,1505187903,"201051344001145","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,843373.7,843373.7,22189,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187951,2463453.00
09/11/2017 23:45,2,0.000,ALERT,213.06,297.87,59.981,1505187903,"201051344000651","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,832433.2,832433.2,22179,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187952,2463454.00
09/11/2017 23:45,2,0.000,ALERT,212.38,298.47,59.975,1505187903,"274151322000088","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1033729.3,1033729.3,22054,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187954,2463455.00
09/11/2017 23:45,2,0.000,ALERT,213.29,297.57,59.975,1505187903,"274151322000068","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,902732.4,902732.4,22509,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187956,2463456.00
09/11/2017 23:45,2,0.000,ALERT,212.61,298.47,59.981,1505187903,"201051344001135","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,827989.8,827989.8,22137,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187958,2463457.00
09/11/2017 23:45,2,0.000,ALERT,213.06,300.27,59.986,1505187903,"201051344000594","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,847686.7,847686.7,22174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187960,2463458.00
09/11/2017 23:45,2,0.000,ALERT,213.06,298.47,59.986,1505187903,"201051344001203","219011344069620",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,838220.9,838220.9,22204,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187961,2463459.00
09/11/2017 23:45,2,0.000,ALERT,212.83,298.47,59.975,1505187903,"274151322000054","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,1049009.7,1049009.7,22022,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187963,2463460.00
09/11/2017 23:45,2,0.000,ALERT,213.51,299.67,60.012,1505187903,"201051344000867","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,831757.7,831757.7,22205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187965,2463461.00
09/11/2017 23:45,2,0.000,ALERT,213.06,298.77,59.981,1505187903,"201051344001093","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,835216.1,835216.1,22211,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187967,2463462.00
09/11/2017 23:45,2,0.000,ALERT,213.06,299.97,59.975,1505187903,"201051344000900","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,853932.8,853932.8,22207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187969,2463463.00
09/11/2017 23:45,2,0.000,ALERT,213.51,299.37,59.986,1505187903,"201051344000648","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,839813.2,839813.2,22172,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187970,2463464.00
09/11/2017 23:45,2,0.000,ALERT,213.29,300.27,59.981,1505187903,"201051344000569","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,855377.0,855377.0,22141,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187972,2463465.00
09/11/2017 23:45,2,0.000,ALERT,213.29,300.27,59.986,1505187903,"201051344000983","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,846439.7,846439.7,22176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187974,2463466.00
09/11/2017 23:45,2,0.000,ALERT,213.29,299.37,59.981,1505187903,"201051344001158","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,829844.5,829844.5,22180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505187976,2463467.00
09/11/2017 23:45,2,0.000,ALERT,213.74,300.57,59.991,1505187903,"201051344000576","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,844424.3,844424.3,22194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187978,2463468.00
09/11/2017 23:45,2,0.000,ALERT,212.61,296.96,59.944,1505187903,"274151322000087","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1025082.7,1025082.7,22301,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505187979,2463469.00
